Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,193.01,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,384.91,316.07
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,473.44,408.01
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,556.53,484.02
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,615.18,536.03
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,671.84,583.91
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,707.47,611.93
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,740.06,636.43
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,760.38,650.33
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,777.06,661.05
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,774.43,655.91
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,774.98,653.49
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,768.69,645.97
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,758.51,635.6
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,739.95,618.73
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,717.68,598.25
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,689.57,572.12
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,658.06,542.98
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,621.39,510.12
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,581.74,474.2
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,537.43,433.03
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,490.67,389.04
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,440.33,341.88
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,388.24,292.46
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,333.69,240.7
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,278.05,188.62
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,220.53,137.68
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,162.83,92.89
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,104.93,61.04
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,68.86,56.2
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,66.74,54.56
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,57.96,46.9
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,55.93,45.2
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,53.89,43.46
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,50.93,40.92
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,47.97,38.29
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,43.15,33.84
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,38.32,29.2
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,30.98,22.08
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,23.66,13.4
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,11.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,198.29,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,384.5,314.11
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,473.42,401.47
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,563.3,478.27
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,620.09,523.77
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,675.08,565.09
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,710.01,589.92
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,741.99,611.58
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,759.49,620.69
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,766.45,621.9
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,771.61,622.99
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,772.99,621.42
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,765.3,614.01
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,753.81,604.08
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,735.19,588.0
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,712.91,568.42
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,684.59,544.59
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,653.0,517.93
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,616.53,487.44
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,577.16,453.93
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,533.16,415.95
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,486.85,375.09
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,437.23,331.16
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,385.9,284.69
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,332.25,235.29
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,277.61,185.39
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,220.98,136.41
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,164.18,92.91
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,107.22,61.38
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,69.3,55.88
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,67.2,54.32
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,58.43,46.76
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,56.44,45.12
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,54.45,43.45
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,51.13,40.7
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,47.78,37.84
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,43.42,33.92
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,39.08,29.82
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,31.34,22.33
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,23.56,13.57
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,11.1,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,186.95,7.84
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,369.68,303.86
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,458.39,392.34
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,549.49,472.88
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,551.69,476.01
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,550.68,474.75
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,615.78,526.93
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,674.99,572.49
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,659.71,557.73
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,635.57,535.52
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,707.46,591.44
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,770.29,638.35
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,757.69,625.2
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,747.82,614.68
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,730.15,598.02
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,708.88,578.05
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,600.31,487.11
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,480.1,387.59
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,504.9,406.58
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,514.62,411.9
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,459.95,364.96
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,413.79,325.41
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,384.6,298.62
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,351.27,267.52
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,315.87,232.86
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,271.01,190.12
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,221.08,142.45
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,165.13,94.19
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,107.51,60.66
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,65.91,52.06
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,64.54,51.01
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,63.18,49.96
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,62.06,49.12
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,61.04,48.34
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,57.56,45.55
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,49.62,38.68
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,45.79,35.32
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,42.06,31.83
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,33.95,24.15
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,25.77,15.31
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,13.23,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,134.89,13.86
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,264.6,210.28
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,353.68,293.82
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,446.72,374.19
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,518.57,433.23
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,588.31,487.56
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,487.28,403.86
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,371.69,306.86
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,554.23,454.73
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,727.31,584.57
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,735.65,586.3
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,736.83,583.94
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,737.38,581.24
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,733.77,575.24
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,718.21,560.84
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,699.0,543.73
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,675.16,522.47
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,644.6,496.19
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,609.74,467.76
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,572.08,436.64
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,531.13,402.33
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,487.56,365.13
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,439.68,323.76
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,390.1,280.18
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,337.78,233.45
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,284.15,185.92
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,228.84,139.47
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,166.83,92.54
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,109.37,59.69
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,65.94,51.16
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,64.57,50.28
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,63.22,49.36
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,60.65,47.28
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,58.06,45.15
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,54.88,42.65
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,51.7,40.05
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,43.2,32.57
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,38.92,28.61
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,31.93,22.06
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,24.93,14.62
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,12.28,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,10.71,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,21.49,12.18
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,40.03,29.01
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,57.57,44.82
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,75.65,60.86
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,93.2,76.17
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,202.4,173.57
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,315.32,271.59
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,454.32,391.05
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,594.86,507.28
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,492.55,418.33
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,393.1,331.51
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,448.59,376.8
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,486.3,406.64
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,489.67,408.19
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,490.91,408.01
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,475.32,393.11
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,458.97,377.7
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,369.29,303.06
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,291.36,238.11
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,200.46,163.06
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,114.37,91.32
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,101.11,80.24
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,88.0,69.23
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,58.58,44.36
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,29.0,19.19
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,50.62,37.71
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,72.33,56.3
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,63.94,49.25
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,55.58,44.28
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,102.1,86.1
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,140.76,120.85
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,128.97,110.8
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,116.89,100.42
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,102.83,88.12
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,88.45,75.3
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,73.13,61.25
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,57.48,46.65
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,42.08,32.16
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,26.4,16.79
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,13.56,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,172.04,48.12
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,333.09,277.69
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,411.12,354.22
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,490.97,424.51
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,553.68,477.05
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,615.18,525.92
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,682.17,578.14
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,751.91,630.89
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,771.66,644.01
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,787.8,654.45
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,785.41,649.06
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,786.46,646.53
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,779.7,638.19
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,769.08,627.45
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,751.41,612.83
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,730.01,594.04
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,701.84,569.0
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,670.3,541.08
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,634.15,510.13
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,594.98,476.12
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,551.09,436.8
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,504.63,394.57
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,454.64,349.22
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,402.79,301.37
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,348.21,250.69
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,292.34,199.03
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,234.59,147.79
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,176.5,101.34
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,117.94,65.75
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,69.05,55.82
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,67.31,54.57
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,65.49,53.2
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,55.86,44.73
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,53.09,42.36
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,50.51,40.29
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,47.93,38.15
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,43.13,33.85
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,38.27,29.33
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,31.82,23.07
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,25.4,16.18
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,12.4,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,210.58,73.73
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,414.13,341.37
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,500.27,423.82
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,587.5,498.84
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,643.14,543.3
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,697.05,583.47
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,730.96,606.68
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,754.41,620.94
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,772.73,631.09
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,787.64,638.44
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,791.88,638.08
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,792.31,635.06
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,784.65,626.24
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,773.11,614.81
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,754.49,600.22
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,732.13,581.87
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,703.37,557.17
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,671.25,529.63
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,634.62,498.12
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,594.95,463.74
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,550.97,425.38
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,504.46,384.22
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,454.21,339.94
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,402.07,293.13
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,347.27,243.53
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,291.26,192.98
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,233.61,142.89
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,175.58,97.32
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,117.52,62.56
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,67.04,52.53
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,65.29,51.29
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,63.46,49.94
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,60.75,47.82
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,52.25,40.59
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,49.65,38.55
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,47.05,36.44
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,42.64,32.59
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,38.2,28.54
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,31.76,22.39
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,25.34,15.74
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,12.36,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,219.18,89.06
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,430.67,350.08
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,516.31,430.53
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,603.01,504.35
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,656.24,546.93
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,707.65,585.54
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,740.98,608.03
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,763.76,621.58
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,781.49,630.85
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,795.72,637.29
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,799.53,638.78
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,799.54,637.78
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,791.49,630.11
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,779.57,619.57
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,760.56,603.61
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,737.83,583.93
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,708.59,558.92
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,676.07,531.11
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,639.22,500.44
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,599.4,466.81
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,554.6,428.56
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,507.47,387.53
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,457.61,343.3
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,405.97,296.7
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,351.23,247.1
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,295.44,196.73
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,238.29,147.26
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,180.87,102.07
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,122.55,66.07
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,68.94,53.94
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,66.88,52.44
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,64.73,50.83
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,55.63,43.15
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,53.62,41.6
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,51.08,39.62
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,48.55,37.58
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,44.2,33.74
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,39.84,29.74
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,33.48,23.8
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,27.15,17.38
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,12.17,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,199.94,91.98
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,385.48,317.52
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,476.21,401.81
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,568.93,481.0
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,631.84,531.52
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,688.24,574.14
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,725.27,600.01
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,759.26,622.56
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,780.12,634.82
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,797.32,644.13
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,802.67,645.79
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,797.36,639.67
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,790.71,631.56
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,780.19,620.77
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,762.58,605.87
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,741.21,587.06
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,713.15,563.11
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,681.62,536.21
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,644.76,505.46
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,604.94,471.8
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,560.83,433.34
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,514.32,392.22
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,463.98,347.87
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,411.88,301.16
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,357.05,251.71
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,301.32,201.56
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,243.79,151.57
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,186.1,105.86
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,127.89,69.52
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,72.13,56.43
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,70.12,54.99
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,61.06,47.43
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,59.51,46.23
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,58.0,45.05
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,54.82,42.55
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,51.61,39.96
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,47.37,36.34
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,43.15,32.55
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,33.06,23.31
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,26.47,16.76
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,12.96,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,190.72,95.37
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,363.27,295.63
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,452.69,376.88
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,543.79,453.42
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,610.83,506.28
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,671.67,551.47
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,708.47,576.95
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,742.34,599.21
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,765.66,612.01
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,785.4,621.84
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,783.9,617.6
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,786.05,616.27
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,780.15,608.12
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,770.4,597.49
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,752.85,583.23
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,731.62,565.52
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,702.87,541.69
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,670.94,515.28
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,635.22,486.32
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,596.56,454.59
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,553.65,418.29
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,508.31,379.36
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,458.86,336.98
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,407.7,292.34
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,354.04,244.68
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,299.32,196.25
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,242.72,148.17
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,185.91,103.95
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,128.26,68.13
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,71.12,54.56
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,68.96,53.06
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,60.11,45.81
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,58.22,44.34
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,56.31,42.84
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,53.49,40.7
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,50.67,38.49
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,46.42,34.85
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,42.18,31.05
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,32.58,22.49
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,26.4,16.51
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,12.91,0.69
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,194.77,106.03
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,369.04,298.18
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,459.6,378.28
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,551.81,454.31
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,613.13,502.26
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,673.15,546.93
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,470.64,387.8
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,220.34,179.58
