Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,6.83,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,176.38,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,327.09,257.52
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,460.87,382.05
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,543.74,453.01
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,627.64,520.29
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,683.55,561.12
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,732.54,594.3
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,768.42,617.0
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,801.2,636.64
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,820.8,646.63
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,836.72,653.92
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,841.98,655.27
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,843.29,654.03
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,828.45,640.35
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,817.38,629.65
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,799.65,615.31
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,778.18,598.54
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,750.49,576.3
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,719.32,550.95
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,681.98,521.58
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,641.69,489.45
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,597.36,452.7
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,550.71,413.43
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,500.28,371.19
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,448.1,326.48
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,393.06,278.67
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,337.14,229.56
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,279.77,180.15
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,222.22,132.84
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,157.88,86.6
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,102.24,60.12
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,74.38,57.9
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,73.1,57.11
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,71.7,56.09
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,70.33,55.09
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,61.65,47.99
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,58.85,45.88
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,54.69,42.49
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,50.51,38.93
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,43.64,32.8
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,36.68,26.32
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,25.44,15.44
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,13.96,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,7.26,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,39.66,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,114.37,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,251.88,200.69
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,370.82,310.97
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,454.35,383.43
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,539.94,453.46
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,603.74,502.06
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,665.99,547.13
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,706.37,574.61
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,743.98,599.25
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,768.41,612.87
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,789.42,623.86
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,798.5,628.53
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,803.84,630.7
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,796.14,622.49
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,789.42,615.21
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,774.24,603.14
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,755.39,587.46
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,736.53,571.2
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,708.75,548.17
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,673.18,520.15
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,634.7,489.33
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,592.06,453.75
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,546.95,415.45
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,497.77,373.89
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,446.86,329.83
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,393.33,282.76
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,338.63,234.13
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,281.84,184.25
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,224.87,136.54
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,160.2,89.02
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,103.29,60.33
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,73.86,57.7
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,72.95,57.21
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,70.85,55.59
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,68.72,53.93
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,60.53,47.22
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,58.07,45.38
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,53.91,41.9
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,49.7,38.23
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,43.64,32.82
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,37.53,27.1
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,26.74,16.67
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,15.73,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,11.1,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,34.86,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,252.96,201.76
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,434.43,362.41
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,516.93,434.64
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,600.18,504.38
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,350.43,298.12
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,53.86,40.15
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,62.73,47.53
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,72.0,55.06
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,96.7,75.21
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,121.41,95.0
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,130.63,102.26
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,139.79,109.46
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,158.6,124.34
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,177.01,138.75
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,182.3,142.71
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,187.5,146.63
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,366.29,290.27
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,520.64,408.46
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,445.09,347.85
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,384.53,299.44
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,391.04,303.29
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,393.8,303.62
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,397.2,304.37
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,390.82,296.43
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,366.54,272.68
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,330.7,237.94
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,284.14,196.95
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,233.67,154.21
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,192.04,126.96
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,159.5,113.23
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,118.92,95.79
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,97.37,77.99
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,104.33,84.17
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,116.37,94.68
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,107.77,87.91
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,98.87,80.78
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,86.26,70.09
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,73.21,58.79
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,59.29,46.53
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,44.97,33.6
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,31.11,20.48
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,17.57,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,9.39,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,54.95,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,151.5,14.18
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,297.94,239.99
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,431.72,360.72
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,516.35,434.05
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,601.87,504.76
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,663.88,552.93
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,724.4,597.99
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,761.43,623.86
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,790.64,643.2
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,812.61,655.75
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,830.91,665.41
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,837.41,668.41
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,839.99,668.7
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,833.31,661.07
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,822.72,650.82
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,804.71,635.35
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,777.08,613.03
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,750.07,590.52
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,719.66,564.92
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,683.77,535.27
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,644.94,502.91
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,602.12,467.19
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,556.58,428.47
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,507.19,385.52
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,455.95,340.15
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,401.52,291.33
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,345.3,240.45
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,287.39,188.85
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,229.1,139.27
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,169.45,94.59
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,109.76,62.83
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,74.88,58.76
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,65.02,50.6
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,62.05,48.21
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,58.96,45.69
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,56.67,44.04
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,54.37,42.32
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,49.93,38.66
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,45.38,34.77
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,40.1,30.03
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,34.82,25.06
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,26.06,16.53
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,17.25,0.0
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,88.98,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,225.61,59.16
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,359.81,291.46
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,483.0,401.9
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,561.93,468.76
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,641.63,532.28
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,694.87,572.03
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,741.15,604.62
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,775.53,627.56
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,806.79,647.58
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,825.56,658.26
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,840.67,666.17
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,845.72,665.94
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,846.85,663.03
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,830.89,648.25
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,819.03,636.79
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,801.19,621.63
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,779.68,604.05
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,749.8,579.23
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,716.93,551.46
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,681.34,522.53
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,642.86,491.02
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,598.95,454.21
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,552.98,415.3
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,504.03,374.33
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,453.43,331.13
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,396.89,282.1
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,341.67,233.6
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,284.86,185.26
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,228.01,138.49
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,169.37,95.1
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,111.08,63.49
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,76.14,59.05
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,75.34,58.7
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,73.03,56.92
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,70.66,55.08
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,62.36,48.36
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,59.99,46.65
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,55.23,42.77
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,50.33,38.64
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,44.29,33.31
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,38.19,27.67
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,27.89,17.91
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,17.39,1.53
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,8.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,103.2,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,257.33,100.54
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,387.78,316.42
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,509.05,424.01
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,586.53,489.08
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,658.14,545.78
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,710.31,584.8
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,760.33,620.45
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,794.04,642.84
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,824.6,662.4
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,842.57,671.44
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,856.82,677.78
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,853.15,671.44
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,854.08,668.73
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,846.17,659.85
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,834.39,648.52
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,815.61,632.76
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,793.11,614.63
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,763.84,591.35
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,731.28,564.48
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,694.38,535.46
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,654.52,503.67
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,610.65,467.43
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,564.38,428.56
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,513.79,386.15
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,461.47,341.24
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,406.44,293.21
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,350.49,243.7
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,292.78,192.98
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,234.82,143.97
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,176.31,100.16
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,110.27,62.08
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,72.33,56.41
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,71.38,55.79
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,69.62,54.46
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,67.84,53.1
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,65.54,51.51
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,57.99,45.29
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,54.21,42.25
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,50.39,39.04
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,44.33,33.67
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,38.21,27.98
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,28.31,18.55
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,18.25,3.49
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,59.84,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,171.49,80.3
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,306.37,249.6
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,432.46,361.87
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,518.48,435.5
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,604.6,505.92
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,400.69,337.52
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,178.37,145.62
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,225.13,184.59
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,271.0,221.72
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,337.52,274.4
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,385.42,311.11
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,485.36,389.94
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,564.9,450.97
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,569.69,452.15
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,572.42,452.04
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,708.75,559.23
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,799.44,628.25
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,770.92,604.89
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,738.91,578.04
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,701.57,547.91
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,661.22,514.92
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,616.34,476.83
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,568.96,436.05
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,517.91,392.29
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,465.05,346.01
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,409.51,296.67
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,352.82,245.74
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,294.02,193.46
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,234.96,143.02
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,176.58,99.17
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,111.14,61.4
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,70.98,54.83
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,70.0,54.17
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,68.87,53.38
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,67.78,52.62
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,65.48,51.03
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,63.18,49.4
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,54.5,42.04
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,51.06,39.12
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,45.03,33.77
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,38.94,28.14
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,29.08,18.9
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,19.06,4.97
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,9.82,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,67.74,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,189.29,102.21
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,320.19,259.56
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,448.47,371.71
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,530.77,441.25
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,613.3,507.66
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,348.87,293.18
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,44.69,32.05
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,83.52,64.44
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,125.53,98.75
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,265.15,214.47
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,408.35,328.28
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,643.87,514.85
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,841.81,659.39
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,834.5,650.03
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,823.36,639.34
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,805.66,623.9
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,784.27,606.09
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,754.89,581.51
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,722.47,554.41
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,686.2,525.73
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,647.1,494.48
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,603.57,458.49
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,557.9,420.23
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,507.94,378.72
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,456.51,335.08
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,403.17,289.17
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,349.11,242.01
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,292.73,193.23
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,236.51,146.24
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,179.96,103.88
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,124.41,72.63
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,84.89,66.1
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,76.31,59.22
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,74.52,57.9
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,72.71,56.55
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,70.02,54.67
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,67.3,52.71
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,63.23,49.41
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,59.11,45.95
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,51.86,39.65
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,44.47,32.96
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,30.92,20.55
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,19.43,6.22
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,10.67,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,51.21,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,142.39,83.22
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,271.85,218.18
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,381.97,313.81
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,460.16,379.82
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,540.24,443.9
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,332.28,274.99
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,64.53,48.27
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,75.18,57.1
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,85.77,65.65
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,83.73,63.63
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,82.03,61.91
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,90.3,68.34
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,98.52,74.66
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,110.66,84.1
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,122.69,93.36
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,83.0,61.47
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,44.89,30.74
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,117.22,88.63
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,189.83,145.48
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,173.29,132.3
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,157.29,119.68
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,179.14,136.51
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,200.06,152.43
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,220.26,167.95
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,238.79,182.06
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,239.65,182.11
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,241.28,182.67
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,255.84,191.47
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,254.55,187.55
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,230.85,167.28
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,192.11,139.05
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,172.41,138.07
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,170.06,136.79
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,156.02,125.56
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,141.56,113.94
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,127.58,103.02
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,113.26,91.58
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,98.02,78.97
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,82.44,65.79
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,66.17,51.73
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,49.56,37.06
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,33.53,22.56
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,16.5,5.0
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,8.54,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.82,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.64,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.46,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,28.47,18.48
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,53.86,39.69
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,58.88,43.74
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,63.9,47.77
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,77.31,58.68
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,91.04,69.78
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,80.08,60.58
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,69.85,52.06
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,96.1,73.22
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,122.67,94.33
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,118.82,91.03
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,115.09,87.92
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,136.0,104.58
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,156.49,120.76
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,151.23,116.41
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,146.1,112.24
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,189.33,145.97
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,230.55,177.32
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,212.41,163.0
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,194.94,149.41
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,165.55,126.63
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,137.01,104.46
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,159.46,122.1
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,179.71,137.76
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,178.34,136.73
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,175.97,135.27
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,143.16,115.33
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,111.35,89.22
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,108.59,87.25
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,105.7,85.08
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,93.55,75.2
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,81.27,65.07
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,68.49,54.22
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,55.59,43.08
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,42.54,31.69
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,28.91,19.59
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,17.72,9.47
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
