Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,50.25,38.28
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,45.97,34.62
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,38.96,28.33
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,31.89,21.68
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,20.09,8.91
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,8.54,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,92.35,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,237.82,98.71
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,386.47,311.21
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,529.33,434.35
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,617.89,506.7
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,701.76,571.08
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,765.03,615.24
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,826.93,655.86
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,868.88,680.21
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,908.06,701.66
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,935.95,717.34
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,950.04,723.48
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,962.57,727.33
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,971.2,728.66
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,971.87,727.54
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,968.45,723.81
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,956.86,713.55
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,941.21,700.72
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,918.82,683.33
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,892.57,663.55
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,860.21,639.77
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,824.38,613.75
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,783.72,584.53
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,740.04,551.76
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,691.28,514.88
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,640.17,475.32
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,586.05,432.28
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,530.14,386.67
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,471.45,337.74
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,411.86,286.95
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,350.28,233.85
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,288.46,181.04
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,226.79,131.52
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,166.32,89.99
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,105.23,62.89
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,73.25,55.31
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,72.47,54.98
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,71.69,54.63
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,69.74,53.42
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,67.74,52.15
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,64.76,49.91
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,56.59,43.17
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,52.07,39.52
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,47.48,35.62
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,40.14,29.11
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,32.7,22.2
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,20.49,9.47
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,8.54,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,57.48,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,166.29,84.79
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,302.3,243.88
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,433.13,356.77
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,537.93,442.09
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,643.34,523.23
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,709.75,571.41
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,775.26,616.8
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,826.81,649.27
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,870.38,674.97
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,899.44,690.14
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,925.05,702.75
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,942.14,709.43
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,955.33,713.55
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,946.52,704.75
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,944.32,700.77
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,934.19,691.92
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,920.13,680.65
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,898.9,665.81
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,873.92,648.57
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,841.15,625.05
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,805.26,599.44
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,765.77,570.58
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,723.47,539.03
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,677.02,503.95
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,628.38,466.45
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,575.85,424.66
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,521.76,380.6
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,465.17,333.63
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,407.68,284.84
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,344.83,232.44
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,290.33,187.27
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,228.12,139.36
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,178.09,106.46
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,130.93,86.43
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,119.74,93.44
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,113.22,88.38
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,106.3,82.96
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,100.9,79.11
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,95.21,74.96
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,89.12,70.25
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,82.77,65.21
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,71.99,56.38
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.75,46.87
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,48.53,36.19
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,35.9,24.84
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,22.32,11.1
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,9.39,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,42.92,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,120.24,70.18
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,215.67,175.66
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,324.66,270.19
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,395.31,329.83
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,468.05,388.34
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,516.43,425.72
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,563.57,460.95
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,604.15,489.32
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,642.64,515.43
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,693.93,552.09
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,743.27,586.58
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,856.03,667.04
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,948.77,730.54
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,949.38,726.43
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,935.86,713.32
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,924.85,702.32
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,910.0,689.09
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,888.66,672.59
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,863.69,653.77
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,831.22,628.68
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,795.72,601.67
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,756.87,571.79
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,715.28,539.55
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,668.42,502.14
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,619.85,462.96
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,568.85,422.17
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,516.42,379.29
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,458.92,331.84
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,402.39,284.09
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,344.43,234.58
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,286.69,185.51
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,234.44,149.58
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,206.28,137.33
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,143.67,97.53
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,98.01,76.45
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,123.74,98.03
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,153.61,122.88
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,123.06,98.19
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,95.98,76.1
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,93.4,74.23
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,90.86,72.27
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,81.47,64.67
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,71.75,56.5
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,58.4,44.75
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,43.74,31.53
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,25.15,13.57
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.97,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,47.29,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,136.0,85.71
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,269.03,214.83
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,383.89,311.35
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,268.02,218.56
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,113.92,89.64
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,140.54,111.86
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,183.17,146.14
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,126.5,99.09
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,91.18,69.45
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,101.71,77.78
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,112.19,85.93
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,164.76,127.54
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,217.44,168.08
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,203.72,156.73
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,190.9,146.37
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,296.03,226.92
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,386.2,293.04
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,346.31,262.24
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,308.73,233.76
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,433.8,327.04
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,536.55,399.76
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,506.66,377.01
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,477.91,355.98
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,475.65,354.41
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,470.52,350.31
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,417.53,311.22
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,373.73,279.07
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,338.08,252.81
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,305.44,228.78
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,306.89,227.52
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,305.88,223.27
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,268.09,191.39
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,231.76,162.59
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,194.33,142.66
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,189.31,151.28
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,176.47,141.32
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,171.13,137.46
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,132.82,106.61
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,102.08,81.52
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,95.63,76.41
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,88.89,70.91
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,75.05,59.45
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,60.4,46.98
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,49.77,37.56
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,38.89,27.6
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,24.21,13.2
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,49.02,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,143.06,96.01
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,271.77,217.03
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,384.61,311.2
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,205.79,169.05
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.4,0.57
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,29.72,19.41
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,52.19,38.1
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,71.95,54.17
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,93.01,71.03
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,103.53,79.27
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,114.0,87.41
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,140.83,108.47
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,167.46,129.01
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,175.96,135.3
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,184.39,141.56
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,155.83,118.63
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,128.47,96.78
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,106.25,79.22
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,84.49,61.98
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,114.78,85.7
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,144.69,108.66
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,250.75,189.46
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,346.92,259.48
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,240.58,179.87
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,138.45,102.65
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,261.85,196.28
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,370.2,274.19
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,385.99,283.31
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,386.38,280.08
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,339.88,245.7
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,308.54,223.34
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,256.82,176.06
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,198.16,125.78
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,160.4,111.28
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,162.78,129.32
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,155.68,123.94
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,148.26,118.31
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,101.97,80.6
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,59.72,45.47
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,51.78,38.91
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,43.85,32.23
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,35.53,25.24
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,27.23,18.09
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,19.77,11.51
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,12.33,4.88
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.98,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,37.52,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,118.95,86.29
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,199.93,168.61
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,280.46,242.8
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,357.76,312.36
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,459.91,400.04
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,345.16,297.89
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,205.15,172.75
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,553.6,473.52
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,861.42,718.16
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,892.11,736.72
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,919.51,753.65
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,931.29,758.89
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,946.65,767.01
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,949.6,765.7
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,948.51,761.64
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,940.58,752.73
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,928.53,741.05
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,907.57,724.39
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,873.81,698.39
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,844.72,674.74
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,812.14,648.62
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,773.31,617.09
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,731.66,582.93
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,685.93,544.21
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,637.71,502.88
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,585.2,458.17
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,531.11,411.13
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,474.85,361.35
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,417.33,309.37
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,357.99,255.3
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,298.42,201.43
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,237.14,148.66
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,176.04,102.7
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,106.3,64.29
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,78.22,62.62
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,76.49,61.33
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,74.64,59.92
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,72.88,58.72
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,71.06,57.45
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,61.84,49.5
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,58.49,46.67
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,54.08,43.0
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,49.6,39.09
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,42.36,32.41
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,35.01,25.35
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,23.35,13.54
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,11.95,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,117.24,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,307.62,239.16
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,425.88,360.9
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,552.15,470.46
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,635.36,538.66
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,719.78,603.75
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,780.26,648.19
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,833.47,685.43
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,876.6,712.98
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,916.89,737.77
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,944.05,753.07
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,967.64,765.73
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,981.92,772.09
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,981.53,768.28
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,981.87,767.09
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,978.14,763.23
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,967.37,753.24
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,952.53,740.65
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,930.28,724.39
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,904.2,705.55
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,872.11,681.59
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,836.51,655.25
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,795.56,624.92
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,751.64,590.67
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,703.71,551.79
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,653.27,510.07
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,598.82,464.76
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,542.65,416.82
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,483.87,365.48
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,423.86,311.84
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,362.01,255.95
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,299.83,199.99
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,236.48,145.57
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,173.37,98.13
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,111.03,66.46
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,80.75,64.78
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,78.31,62.88
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,75.68,60.81
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,65.34,52.08
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,63.52,50.79
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,60.41,48.32
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,57.19,45.7
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,52.88,42.11
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,48.51,38.29
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,38.67,29.33
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,32.75,23.62
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,22.18,12.91
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,11.95,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,146.32,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,368.46,291.51
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,486.4,409.67
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,611.88,516.69
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,685.86,576.51
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,768.79,639.67
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,827.08,680.7
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,883.6,718.78
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,922.73,743.26
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,958.86,765.13
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,972.81,770.48
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,993.68,780.96
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,1004.38,784.24
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,1011.08,784.96
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,1009.31,780.43
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,1003.38,773.34
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,989.98,761.38
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,972.48,746.87
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,948.26,727.6
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,920.17,705.9
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,886.32,680.7
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,848.98,653.16
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,806.8,622.96
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,761.61,588.39
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,711.85,548.67
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,659.66,506.31
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,604.37,461.61
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,547.33,414.14
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,487.2,362.86
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,426.06,309.34
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,363.69,253.87
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,300.95,198.15
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,238.36,145.42
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,177.32,100.54
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,115.39,68.88
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,84.17,66.9
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,72.97,57.52
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,71.6,56.55
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,69.69,55.21
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,67.69,53.8
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,64.74,51.52
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,61.7,49.12
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,52.47,41.22
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,48.23,37.58
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,41.72,31.68
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,35.12,25.42
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,23.81,14.19
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,12.29,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,144.9,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,299.42,240.05
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,416.66,353.18
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,541.01,460.88
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,631.11,535.88
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,722.47,608.31
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,782.31,652.48
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,840.83,694.04
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,876.98,717.48
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,916.95,743.39
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,943.18,759.01
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,965.85,771.93
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,977.77,776.96
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,985.75,779.28
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,973.58,767.1
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,968.46,760.4
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,956.61,749.03
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,940.83,735.06
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,918.5,716.38
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,892.46,695.24
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,858.95,669.05
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,822.3,640.71
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,782.04,609.67
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,738.99,575.36
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,691.07,535.74
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,641.06,493.9
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,588.27,450.05
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,533.92,403.91
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,477.0,354.68
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,419.29,303.76
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,359.76,250.81
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,300.14,198.11
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,238.67,146.19
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,177.31,100.52
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,107.79,61.92
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,76.54,59.19
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,75.72,58.7
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,74.86,58.17
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,73.15,57.05
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,71.39,55.87
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,62.83,48.83
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,60.26,46.87
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,55.98,43.33
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,51.62,39.58
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,44.91,33.58
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,38.15,27.24
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,25.77,15.39
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.48,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,94.35,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,193.49,151.01
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,316.67,261.85
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,429.74,359.52
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,523.8,437.87
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,627.73,520.57
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,375.31,313.71
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,63.89,47.82
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,137.7,109.28
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,233.06,186.6
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,252.33,200.88
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,271.14,214.71
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,342.46,270.88
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,411.94,324.31
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,463.42,362.27
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,493.51,383.63
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,563.73,436.71
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,645.0,496.28
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,771.09,593.91
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,867.38,664.65
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,755.91,577.25
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,638.99,484.81
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,695.49,529.86
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,717.19,547.35
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,672.44,510.64
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,625.52,472.06
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,574.5,430.65
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,522.09,387.22
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,467.5,340.55
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,412.09,292.4
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,350.21,239.5
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,292.08,189.54
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,233.42,141.46
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,176.06,99.92
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,118.49,70.24
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,87.71,67.67
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,87.76,67.94
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,79.89,61.6
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,77.96,60.34
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,75.92,58.97
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,73.27,57.06
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,70.55,55.05
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,65.27,50.86
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,59.85,46.37
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,49.26,37.07
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.5,29.05
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,27.98,17.18
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,15.97,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
