Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,183.01,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,366.06,299.19
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,478.42,406.3
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,597.36,510.41
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,678.63,578.43
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,755.39,639.58
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,812.86,682.33
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,868.63,722.24
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,910.29,750.43
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,949.11,775.96
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,963.23,782.13
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,984.49,793.77
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,996.68,798.68
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,1004.97,800.89
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,1003.7,796.32
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,998.29,789.02
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,985.78,777.12
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,969.16,762.52
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,945.44,743.91
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,917.84,722.68
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,884.15,696.03
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,847.0,667.02
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,804.87,635.32
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,759.75,599.02
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,710.69,558.16
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,659.24,514.76
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,604.05,468.42
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,547.12,419.54
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,487.67,366.82
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,427.11,312.18
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,365.08,256.24
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,302.64,200.16
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,239.05,145.73
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,176.19,98.33
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,113.64,65.26
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,78.35,61.92
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,76.18,60.26
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,73.84,58.45
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,63.49,49.8
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,61.97,48.79
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,59.18,46.52
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,56.3,44.15
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,52.37,40.96
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,48.39,37.59
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,38.97,29.16
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,33.45,23.94
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,23.79,14.47
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,14.02,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,196.79,43.92
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,389.79,312.61
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,501.09,410.17
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,618.38,504.44
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,694.56,561.83
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,764.96,612.03
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,820.98,652.69
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,875.13,690.52
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,911.9,714.95
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,945.62,736.72
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,968.33,748.32
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,976.47,750.0
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,985.77,752.77
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,991.14,753.03
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,989.32,748.18
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,983.49,740.93
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,969.71,728.62
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,951.98,713.98
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,928.37,696.95
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,901.06,677.61
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,867.6,653.37
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,830.94,627.04
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,789.84,598.34
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,745.98,565.99
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,696.99,528.38
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,646.14,488.47
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,592.85,446.57
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,538.09,402.14
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,480.96,354.52
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,423.38,305.2
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,363.57,253.16
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,303.78,201.09
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,243.69,150.81
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,175.83,99.93
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,116.04,67.76
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,81.7,63.96
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,81.14,63.71
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,80.56,63.43
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,78.77,62.26
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,70.25,55.3
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,67.32,53.09
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,64.28,50.73
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,59.45,46.83
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,54.49,42.64
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,47.15,36.12
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,39.66,29.17
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,27.36,17.41
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,14.03,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,116.36,43.06
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,249.89,203.83
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,354.2,297.99
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,464.56,392.33
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,331.36,280.24
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,170.22,140.52
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,237.58,197.61
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,324.29,268.11
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,488.75,400.55
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,657.4,528.55
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,635.26,506.6
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,631.47,499.31
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,800.73,624.14
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,948.76,721.94
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,800.91,613.35
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,636.19,488.18
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,684.8,523.87
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,743.2,563.69
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,821.78,620.23
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,877.84,657.7
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,811.77,607.55
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,740.63,553.33
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,743.58,558.01
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,730.46,549.97
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,683.5,514.04
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,634.68,476.11
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,565.21,422.49
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,507.65,377.93
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,469.21,346.4
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,421.18,305.67
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,367.12,260.65
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,314.88,217.12
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,257.04,168.86
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,196.4,122.22
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,164.15,112.58
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,169.51,136.7
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,159.06,128.44
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,147.97,119.65
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,142.49,115.71
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,142.74,116.55
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,128.3,104.74
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,113.33,92.35
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,97.0,78.88
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,80.12,64.57
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,62.94,49.59
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,46.0,34.44
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,29.13,18.81
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,108.3,51.46
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,212.66,171.6
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,331.3,276.16
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,438.69,368.74
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,309.69,260.18
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,138.41,112.3
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,100.35,79.83
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,68.31,52.15
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,170.46,137.83
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,268.72,217.86
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,332.16,269.04
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,394.44,318.48
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,382.04,306.19
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,369.67,294.23
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,331.28,262.6
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,277.96,219.3
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,474.57,375.28
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,643.43,503.12
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,777.22,607.55
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,880.84,685.08
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,854.97,663.58
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,817.7,634.7
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,778.74,604.68
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,737.03,571.69
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,691.54,534.55
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,643.54,494.85
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,591.06,451.83
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,537.08,406.53
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,480.81,358.35
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,423.38,308.03
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,364.32,255.64
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,305.09,203.2
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,244.34,151.54
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,183.92,105.75
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,114.77,65.58
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,77.9,61.0
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,76.3,59.84
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,74.56,58.56
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,72.89,57.46
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,71.15,56.29
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,67.71,53.52
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,58.77,45.92
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,54.81,42.75
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,50.77,39.38
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,44.07,33.43
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,37.22,27.1
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,28.52,18.57
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,21.62,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,204.36,122.18
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,389.86,323.37
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,496.27,416.73
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,607.68,507.73
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,682.4,565.18
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,757.58,619.86
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,813.21,658.35
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,861.7,690.39
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,899.18,712.71
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,933.68,732.5
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,957.7,744.19
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,978.15,753.28
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,988.0,755.5
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,982.73,747.65
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,981.36,742.35
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,976.04,734.52
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,962.59,722.48
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,945.28,708.16
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,921.84,690.81
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,894.78,671.22
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,862.35,647.35
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,826.7,621.44
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,785.56,591.79
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,741.75,558.84
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,693.83,521.69
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,643.98,482.46
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,591.25,441.14
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,537.09,397.56
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,480.3,350.31
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,423.03,301.53
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,364.34,251.45
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,305.63,201.09
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,238.4,145.9
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,178.82,101.57
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,120.05,69.37
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,83.1,64.78
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,82.33,64.38
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,81.51,63.91
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,79.81,62.83
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,71.23,55.86
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,68.72,53.93
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,66.14,51.89
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,61.43,48.25
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,56.59,44.32
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,49.36,37.96
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,41.99,31.16
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,27.87,18.01
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.57,0.0
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,11.11,1.66
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,22.29,12.82
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,39.12,27.44
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,56.97,42.82
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,76.63,59.45
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,95.82,75.35
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,115.04,91.0
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,134.05,106.18
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,127.35,99.84
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,121.96,94.66
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,137.06,106.59
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,152.05,118.32
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,143.8,111.11
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,136.13,104.48
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,128.87,98.45
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,121.89,92.68
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,209.96,162.13
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,297.95,229.5
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,223.54,171.29
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,152.67,115.65
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,147.43,111.31
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,142.26,106.98
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,128.19,95.89
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,114.47,85.09
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,121.42,90.57
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,128.13,95.85
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,148.5,111.78
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,168.12,127.04
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,140.34,105.26
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,113.17,84.02
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,104.97,77.72
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,96.84,71.45
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,108.1,80.46
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,118.9,89.15
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,96.32,71.48
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,73.25,55.87
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,113.83,89.86
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,150.12,120.19
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,142.23,114.22
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,134.17,108.12
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,119.31,96.23
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,104.31,84.03
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,88.19,70.61
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,71.91,56.78
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,54.8,41.92
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,37.46,26.61
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,23.55,14.02
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.21,1.07
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,13.98,6.05
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.04
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,26.4,16.64
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,33.04,22.15
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,48.44,34.94
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,63.9,47.62
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,83.52,63.6
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,103.54,79.72
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,68.58,50.89
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,36.5,24.44
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,69.5,51.24
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,103.73,78.61
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,113.28,86.07
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,122.77,93.47
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,134.43,102.49
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,145.91,111.29
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,170.17,130.36
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,193.95,148.94
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,203.52,155.98
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,212.78,162.78
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,210.07,160.55
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,207.35,158.36
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,231.12,176.39
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,253.85,193.44
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,258.37,196.42
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,262.36,199.01
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,266.98,202.05
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,261.85,197.62
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,290.57,218.02
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,299.8,222.78
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,270.09,201.26
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,234.86,176.21
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,212.52,158.78
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,199.55,159.68
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,183.61,147.15
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,162.75,130.48
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,153.15,123.24
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,146.04,117.99
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,131.17,105.96
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,115.73,93.31
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,82.67,65.73
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,54.13,41.45
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,46.88,35.11
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,39.41,28.32
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,28.45,18.18
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,16.38,2.12
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,30.17,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,207.43,147.84
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,344.74,281.98
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,450.91,372.9
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,560.51,461.91
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,647.52,529.26
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,735.38,594.25
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,792.92,633.29
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,849.02,670.45
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,890.21,696.04
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,935.37,724.06
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,961.25,737.36
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,983.57,748.15
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,987.47,746.31
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,999.03,749.96
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,997.94,745.86
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,992.82,739.29
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,981.02,728.49
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,965.19,715.26
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,941.53,698.11
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,914.09,678.6
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,880.97,655.83
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,844.47,630.76
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,802.42,601.6
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,757.56,568.13
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,709.02,530.47
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,658.17,490.36
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,603.62,447.31
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,547.48,401.91
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,489.03,353.6
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,429.53,303.19
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,368.75,250.89
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,307.64,198.19
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,245.61,146.76
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,184.41,101.24
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,123.33,67.71
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,80.77,61.8
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,78.78,60.37
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,76.62,58.77
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,65.92,50.13
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,64.22,49.01
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,61.58,47.07
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,58.87,45.02
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,55.11,42.2
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,47.12,35.55
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,41.75,30.89
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,36.37,25.97
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,26.89,17.11
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.28,3.55
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.41,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.82,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.05,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.11,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.94,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,128.88,105.53
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,273.16,225.33
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,296.4,242.55
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,318.73,259.04
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,152.85,122.78
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,11.59,4.04
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,74.67,56.5
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,141.54,111.14
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,117.31,91.06
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,93.99,71.82
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,130.56,101.42
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,166.95,130.43
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,461.89,367.72
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,706.3,553.07
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,708.86,553.37
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,698.48,545.24
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,598.77,467.49
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,510.99,398.33
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,345.78,270.54
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,190.17,147.49
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,178.24,138.2
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,166.57,128.95
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,158.72,122.76
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,151.05,116.72
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,252.41,193.47
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,323.14,242.64
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,259.83,196.95
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,213.67,166.27
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,215.55,167.32
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,199.66,164.99
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,186.28,154.51
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,181.45,151.2
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,137.65,114.42
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,103.65,85.55
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,94.91,78.24
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,87.51,72.01
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,80.48,66.12
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,73.21,59.84
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,61.37,49.23
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,49.11,37.93
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,34.38,24.1
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,19.63,5.96
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,113.36,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,317.57,249.32
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,474.3,399.58
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,573.26,484.91
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,676.2,567.82
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,741.15,616.41
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,813.12,667.63
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,864.66,700.66
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,914.13,730.86
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,949.8,748.71
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,971.34,756.12
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,992.97,766.0
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,1010.99,773.26
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,1019.58,774.56
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,1024.22,773.41
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,1020.94,769.97
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,1013.56,764.06
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,999.21,752.25
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,980.84,737.96
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,955.81,720.72
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,927.01,701.0
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,892.55,676.11
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,854.73,648.94
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,812.15,619.33
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,766.72,585.46
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,717.36,546.91
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,665.75,505.85
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,610.65,461.93
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,553.95,415.5
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,495.02,365.98
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,435.16,314.34
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,373.44,260.2
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,311.46,205.67
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,249.47,153.13
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,188.6,106.71
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,127.44,71.6
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,82.51,64.53
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,80.86,63.37
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,70.02,54.38
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,68.18,53.12
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,66.23,51.76
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,63.68,49.87
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,61.06,47.88
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,57.41,45.02
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,49.28,38.08
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,43.65,33.15
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,37.96,27.91
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,28.12,18.62
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,18.1,5.7
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
