Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,113.82,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,312.57,245.32
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,463.33,382.97
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,561.93,465.05
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,664.36,544.69
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,735.94,596.55
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,801.88,641.55
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,854.44,674.48
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,904.94,704.75
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,941.82,724.63
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,975.65,742.07
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,986.94,744.51
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,1005.84,752.28
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,1014.76,751.93
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,1019.77,749.23
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,1016.89,745.13
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,1009.96,738.69
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,996.08,727.24
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,978.2,713.48
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,954.16,697.86
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,926.34,679.84
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,891.91,656.63
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,854.17,631.13
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,812.18,603.42
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,767.36,571.35
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,718.23,535.64
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,666.89,497.23
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,612.36,454.86
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,556.22,409.97
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,497.46,361.17
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,437.76,310.36
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,376.37,258.31
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,314.73,205.56
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,252.37,153.31
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,190.46,106.37
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,128.66,71.01
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,82.0,63.28
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,80.64,62.39
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,70.06,53.72
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,68.57,52.78
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,67.0,51.76
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,64.11,49.6
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,61.11,47.32
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,57.45,44.49
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,49.32,37.63
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,43.69,32.76
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,37.98,27.57
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,28.55,18.81
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.98,6.78
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.4,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,141.14,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,301.52,239.93
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,448.52,373.02
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,547.72,457.34
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,650.61,539.79
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,723.84,594.13
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,797.22,645.83
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,843.59,675.89
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,894.77,708.59
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,932.53,730.82
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,967.26,750.96
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,989.52,761.2
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,996.54,761.33
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,1006.39,762.48
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,1012.36,761.08
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,1009.44,755.03
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,1002.52,746.58
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,988.73,732.35
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,971.0,715.84
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,946.69,698.35
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,918.69,678.58
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,885.03,653.85
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,848.09,627.08
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,806.14,598.12
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,761.44,565.1
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,713.24,527.96
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,662.83,488.59
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,608.7,446.65
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,553.06,402.45
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,494.97,355.35
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,435.93,306.2
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,375.22,254.74
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,314.35,202.92
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,252.82,152.16
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,191.83,106.51
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,131.05,71.95
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,84.0,64.09
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,82.14,62.8
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,71.06,53.84
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,69.64,52.98
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,68.15,52.04
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,65.35,50.0
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,62.44,47.83
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,53.65,40.74
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,49.91,37.83
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,44.34,33.05
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,38.7,27.96
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,29.33,19.33
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.81,7.77
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,64.94,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,173.54,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,331.89,264.18
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,479.24,394.6
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,575.79,474.99
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,675.83,553.07
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,745.32,602.73
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,808.64,645.13
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,860.29,678.07
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,909.81,708.45
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,944.67,726.76
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,976.43,742.64
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,998.38,753.84
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,1005.17,754.94
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,1013.47,757.35
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,1017.89,757.34
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,1014.45,754.12
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,1007.0,748.46
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,992.66,737.22
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,974.38,723.52
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,949.52,706.62
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,920.98,687.24
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,887.6,663.56
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,850.88,637.55
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,808.37,608.39
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,763.14,574.99
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,714.43,537.35
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,663.55,497.27
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,609.26,454.47
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,553.44,409.27
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,495.25,360.96
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,436.23,310.72
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,375.46,258.11
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,314.54,205.24
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,252.99,153.62
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,192.15,107.39
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,131.75,72.57
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,83.93,64.41
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,80.51,61.79
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,80.69,62.15
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,79.16,61.22
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,68.73,52.77
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,66.69,51.37
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,64.61,49.9
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,55.31,42.26
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,51.28,39.01
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,45.78,34.28
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,40.21,29.27
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,30.5,20.35
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,20.61,8.79
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,22.7,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,68.51,3.26
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,185.17,146.59
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,288.18,238.72
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,251.59,209.79
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,225.08,186.54
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,279.5,231.74
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,335.01,276.29
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,345.5,282.51
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,353.97,287.03
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,498.19,401.52
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,622.8,496.94
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,799.85,632.56
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,958.29,745.67
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,840.56,656.32
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,700.33,545.58
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,765.82,593.13
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,810.46,624.28
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,903.4,692.94
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,961.8,731.32
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,940.82,715.0
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,916.0,696.54
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,887.45,674.48
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,855.06,649.88
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,815.0,621.0
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,771.93,587.8
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,708.09,537.46
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,645.36,487.89
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,609.46,459.14
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,563.96,421.05
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,504.86,370.38
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,444.14,317.36
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,381.58,263.3
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,318.67,208.56
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,256.82,156.43
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,196.89,110.91
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,134.8,74.33
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,84.35,65.01
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,81.38,62.76
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,78.14,60.25
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,67.29,51.46
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,65.65,50.38
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,62.03,47.6
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,58.21,44.61
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,54.8,42.09
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,51.36,39.41
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,45.56,34.41
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,36.43,26.27
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,28.17,18.55
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,19.84,8.72
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,23.38,1.73
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,161.31,128.34
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,267.19,222.0
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,327.8,273.96
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,389.1,324.08
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,437.48,361.56
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,485.71,397.38
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,523.87,423.75
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,560.15,447.98
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,650.63,513.05
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,719.35,560.51
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,888.09,679.84
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,1025.66,769.56
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,1033.95,770.55
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,1038.37,770.14
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,1034.17,763.93
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,1025.9,755.32
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,1010.27,742.41
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,990.66,727.14
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,964.84,709.37
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,935.32,689.24
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,895.23,660.73
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,852.39,630.43
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,810.3,600.87
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,765.61,567.84
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,697.73,514.82
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,631.56,463.51
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,577.09,422.46
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,525.57,383.06
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,484.3,349.78
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,434.75,308.06
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,378.48,263.53
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,332.82,228.06
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,267.49,170.34
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,193.78,108.29
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,132.66,73.02
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,83.77,63.63
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,84.86,64.76
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,78.27,59.54
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,73.8,56.18
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,60.76,45.62
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,67.05,51.21
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,67.95,52.26
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,63.71,49.14
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,59.34,45.77
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,52.63,40.08
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,45.77,33.97
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,34.6,23.82
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,21.77,10.38
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,41.73,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,128.41,53.03
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,254.92,206.44
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,371.76,310.18
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,463.24,388.33
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,558.79,465.95
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,538.62,447.79
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,490.96,406.65
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,662.9,542.21
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,828.65,665.09
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,872.19,692.93
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,913.1,719.07
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,904.2,708.49
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,890.86,695.25
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,899.08,697.8
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,903.46,697.64
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,891.48,684.69
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,872.46,666.95
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,831.77,633.37
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,789.24,598.85
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,784.98,594.51
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,777.5,587.74
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,764.94,576.4
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,749.21,562.8
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,691.67,519.48
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,636.01,477.54
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,587.74,440.7
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,544.04,407.21
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,512.52,383.07
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,480.71,358.27
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,420.05,312.64
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,376.68,280.36
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,356.08,263.38
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,332.56,243.65
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,263.03,194.25
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,218.14,164.47
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,180.08,127.21
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,124.3,97.9
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,143.61,114.16
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,178.9,143.46
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,146.62,117.56
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,103.58,82.3
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,79.95,62.81
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,79.39,62.71
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,74.24,58.74
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,66.56,52.41
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,58.27,45.32
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.8,37.77
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.24,25.46
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.36,11.26
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.87,2.4
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,76.22,57.99
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,144.74,117.76
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,204.8,170.1
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,266.53,222.37
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,198.39,163.56
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,130.58,104.2
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,110.87,87.32
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,94.22,72.94
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,62.69,46.54
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,33.97,22.58
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,441.24,357.09
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,808.37,629.65
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,420.79,335.72
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,19.1,9.89
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,173.9,134.79
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,334.83,259.49
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,222.37,171.41
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,133.73,101.25
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,101.3,75.53
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,69.48,50.13
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,114.53,85.81
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,159.09,120.55
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,196.5,149.28
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,232.81,176.83
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,276.81,209.95
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,316.42,239.29
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,231.64,175.01
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,146.48,109.61
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,303.7,227.26
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,430.42,311.72
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,373.99,262.73
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,317.97,214.37
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,268.51,182.76
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,257.12,185.12
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,184.34,125.0
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,94.64,73.8
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,93.97,73.52
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,93.17,73.09
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,115.65,92.38
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,155.3,126.15
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,139.9,113.63
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,124.1,100.7
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,107.06,86.69
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,89.63,72.04
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,72.07,56.94
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,54.15,41.19
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,37.13,25.96
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,19.69,9.31
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,36.24,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,109.51,62.15
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,228.86,184.9
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,362.67,299.99
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,455.17,378.51
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,551.88,456.73
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,316.25,264.28
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,33.88,22.82
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,44.71,31.77
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,55.57,40.56
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,78.07,58.68
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,102.03,77.65
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,113.5,86.45
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,124.9,95.12
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,133.12,101.24
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,141.29,107.29
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,160.77,122.26
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,179.97,136.86
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,185.39,140.59
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,190.7,144.23
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,194.54,147.04
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,198.23,149.75
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,450.43,344.29
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,656.23,494.7
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,632.75,476.41
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,608.61,458.34
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,370.77,281.64
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,151.86,113.3
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,144.82,108.23
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,137.94,103.11
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,133.86,99.97
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,129.88,96.92
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,234.39,176.35
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,309.31,230.89
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,280.69,210.01
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,245.43,184.76
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,208.18,157.72
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,188.01,150.28
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,180.38,144.5
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,172.57,138.55
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,158.48,127.63
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,144.21,116.45
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,128.11,103.37
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,111.84,90.0
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,95.74,76.75
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,79.5,63.1
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,61.78,47.88
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,43.8,32.16
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,28.83,18.84
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,13.18,4.47
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.15,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.86,2.56
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,14.4,6.44
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,18.95,10.26
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,14.83,6.77
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,10.71,3.28
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,36.81,24.84
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,63.08,46.19
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,273.66,217.44
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,469.71,367.81
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,572.93,443.48
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,653.32,500.63
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,677.18,514.58
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,698.8,527.03
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,632.03,474.78
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,547.16,410.23
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,758.99,566.87
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,921.89,677.82
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,901.12,659.31
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,876.83,639.99
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,848.18,618.27
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,816.05,594.29
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,776.75,565.82
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,734.92,535.29
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,690.08,501.77
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,639.73,463.88
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,590.07,426.32
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,539.23,386.84
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,485.7,344.42
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,431.06,299.91
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,369.93,249.75
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,312.3,201.71
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,253.27,153.56
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,194.49,109.22
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,137.03,74.92
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,85.05,63.79
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,82.77,62.19
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,80.24,60.34
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,79.01,59.68
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,70.92,53.37
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,67.26,50.67
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,63.35,47.71
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,59.71,44.92
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,55.98,41.95
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,49.61,36.6
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,43.06,30.87
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,33.54,22.43
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,23.82,12.64
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,61.89,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,184.75,126.61
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,297.02,244.44
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,411.59,344.46
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,223.66,189.41
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,10.69,3.51
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,13.18,5.64
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,15.66,7.71
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,76.21,58.72
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,146.41,116.36
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,119.97,93.76
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,96.42,73.85
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,95.66,72.85
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,95.04,71.99
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,101.57,76.91
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,108.08,81.77
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,133.73,102.11
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,159.22,122.12
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,173.76,133.11
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,188.01,143.8
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,191.48,146.32
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,194.8,148.77
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,145.42,109.83
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,97.25,71.72
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,141.43,106.5
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,184.57,139.98
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,207.22,157.03
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,229.03,173.33
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,251.85,190.65
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,273.3,206.83
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,304.62,230.17
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,335.29,252.47
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,297.88,224.44
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,263.51,198.96
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,229.51,173.6
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,209.84,159.29
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,158.8,120.69
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,107.59,84.81
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,135.8,108.57
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,161.56,130.24
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,118.15,94.67
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,71.45,55.68
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,62.65,48.39
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,53.87,41.02
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,45.1,33.66
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,36.36,26.18
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,28.06,18.94
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,19.77,11.6
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,12.75,5.3
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
