Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,391.55,325.05
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,495.27,412.09
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,604.03,498.33
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,678.84,555.17
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,754.63,610.33
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,814.58,650.91
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,868.04,685.58
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,911.56,712.6
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,952.66,737.48
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,983.1,754.67
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,1010.42,769.7
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,1014.77,770.24
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,1027.93,777.13
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,1033.88,777.77
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,1036.04,776.11
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,1030.33,769.44
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,1020.79,760.5
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,1004.52,747.33
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,984.54,731.91
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,959.08,714.39
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,930.15,694.64
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,896.18,670.2
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,859.15,643.74
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,817.83,615.53
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,774.1,584.22
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,726.11,547.41
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,676.37,508.62
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,624.47,468.29
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,571.21,425.78
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,515.29,380.05
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,458.66,332.46
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,400.49,282.52
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,342.26,231.89
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,283.41,181.31
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,225.16,133.74
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,167.41,93.08
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,111.02,66.66
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,84.7,65.78
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,73.06,56.25
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,71.95,55.62
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,70.72,54.91
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,68.94,53.61
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,67.07,52.22
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,58.49,45.24
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,55.43,42.9
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,51.33,39.47
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,47.18,35.84
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,39.92,29.32
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,32.53,22.39
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,20.82,10.21
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,9.39,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,6.4,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,105.3,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,248.28,194.42
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,381.28,314.85
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,481.79,399.45
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,587.0,483.63
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,663.42,541.52
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,740.86,597.48
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,800.26,636.91
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,858.77,674.32
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,896.0,696.86
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,937.74,722.3
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,969.02,739.03
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,997.22,753.54
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,1015.97,762.4
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,1031.13,768.99
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,1024.41,761.51
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,1026.96,760.59
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,1022.21,756.08
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,1013.67,749.28
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,998.43,736.8
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,979.49,722.08
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,954.64,704.71
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,926.34,685.14
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,894.27,662.07
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,859.03,636.92
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,817.86,608.96
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,774.31,577.82
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,727.25,541.92
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,678.39,504.06
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,626.73,464.29
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,573.75,422.42
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,518.24,377.49
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,461.94,330.7
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,404.17,281.67
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,346.28,231.93
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,287.41,181.96
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,229.09,134.88
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,171.46,94.83
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,115.18,68.46
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,76.96,58.57
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,76.22,58.17
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,75.24,57.67
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,74.16,57.1
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,71.45,55.04
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,68.58,52.83
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,60.25,46.15
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,57.62,44.24
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,52.87,40.3
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,48.0,36.09
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,40.74,29.66
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,33.36,22.82
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,21.66,10.93
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,58.19,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,158.42,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,306.19,239.0
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,444.08,359.27
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,537.24,435.16
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,634.63,509.98
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,706.72,561.49
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,779.6,610.81
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,826.75,639.04
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,878.54,669.49
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,919.63,692.95
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,958.24,714.36
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,984.21,725.77
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,1006.9,735.07
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,1010.2,732.75
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,1022.35,736.43
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,1025.43,735.12
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,1024.75,731.76
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,1018.67,726.68
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,1008.84,719.48
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,991.93,706.65
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,971.39,691.79
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,945.93,675.32
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,917.11,656.79
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,849.02,609.64
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,767.41,550.11
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,735.02,529.61
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,700.03,506.41
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,690.61,502.79
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,666.27,487.13
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,615.01,448.81
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,562.55,408.59
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,492.69,355.57
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,446.02,320.65
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,395.87,277.49
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,339.15,225.28
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,283.13,184.72
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,261.03,173.53
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,211.66,137.99
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,161.57,109.55
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,145.54,113.7
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,150.62,118.18
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,151.13,119.19
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,140.93,111.52
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,134.56,106.72
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,133.44,106.21
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,118.6,94.65
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,103.25,82.41
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,87.09,69.03
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,70.44,54.9
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,54.17,40.85
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,37.5,26.13
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,23.1,12.14
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,55.33,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,153.91,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,297.18,233.77
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,431.73,351.45
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,525.32,427.92
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,623.07,503.38
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,696.26,556.71
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,770.26,608.14
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,825.33,642.81
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,873.43,671.49
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,915.94,698.34
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,955.99,723.17
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,986.27,739.76
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,1013.44,754.2
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,1017.75,752.78
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,1030.91,757.52
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,1036.72,757.5
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,1038.78,755.3
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,1032.55,749.45
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,1022.51,741.42
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,1006.73,728.48
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,987.23,713.39
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,961.78,696.05
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,932.87,676.6
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,899.63,653.09
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,863.18,627.6
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,821.71,600.02
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,777.81,569.83
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,729.85,534.13
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,680.0,496.46
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,627.71,457.4
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,574.04,416.14
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,517.65,371.65
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,460.52,325.23
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,402.33,276.9
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,343.99,227.6
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,285.2,178.31
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,227.25,131.9
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,168.84,91.24
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,111.75,63.74
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,81.92,62.37
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,81.31,62.1
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,69.98,53.03
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,68.67,52.26
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,67.48,51.47
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,66.26,50.65
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,63.38,48.61
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,55.38,42.12
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,51.29,38.77
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,47.14,35.2
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,40.28,29.16
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,33.31,22.74
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,22.06,11.64
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,11.1,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,39.43,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,117.91,14.41
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,245.41,194.14
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,361.97,298.07
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,449.82,372.27
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,549.12,451.61
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,623.87,508.78
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,699.47,564.36
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,759.25,606.31
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,818.19,646.57
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,862.41,674.56
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,904.55,700.6
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,934.43,718.47
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,954.54,729.45
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,974.05,739.36
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,990.15,746.95
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,995.13,747.46
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,996.47,745.74
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,992.47,741.33
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,984.78,734.64
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,969.18,721.7
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,950.03,706.58
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,925.93,689.67
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,898.51,670.59
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,860.37,642.86
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,830.91,621.22
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,791.04,593.31
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,749.01,562.31
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,703.36,526.98
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,656.18,489.93
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,421.59,316.06
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,248.4,184.86
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,360.93,267.81
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,452.05,329.24
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,397.65,282.2
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,339.35,228.89
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,277.62,177.39
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,224.19,134.39
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,169.84,95.8
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,117.21,69.34
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,90.1,68.87
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,83.33,63.54
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,82.39,63.11
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,81.3,62.57
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,78.32,60.45
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,75.09,58.09
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,71.81,55.66
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,68.39,53.04
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,61.97,47.73
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,55.26,42.0
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,44.86,32.87
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,36.03,24.82
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,24.23,13.32
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.69,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.05,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,34.45,22.16
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,61.81,46.08
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,109.59,86.98
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,147.81,119.46
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,186.6,151.86
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,225.7,183.78
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,110.19,87.46
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,14.86,6.71
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,56.42,41.01
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,100.44,76.77
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,94.92,71.84
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,89.78,67.33
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,161.97,125.13
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,235.88,183.03
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,155.89,119.27
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,81.18,59.47
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,80.84,59.13
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,80.49,58.75
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,142.09,107.44
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,203.77,155.34
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,260.9,199.0
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,316.88,241.14
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,262.86,199.47
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,210.5,159.12
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,173.11,130.33
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,136.47,101.92
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,129.85,96.78
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,123.38,91.74
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,214.88,162.41
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,301.09,227.33
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,351.18,264.08
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,387.37,289.37
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,289.73,217.8
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,197.01,149.32
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,191.18,145.18
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,185.35,140.93
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,193.6,147.57
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,206.75,158.73
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,203.61,164.82
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,192.27,156.05
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,152.04,123.31
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,95.41,76.12
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,117.8,95.52
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,134.49,110.08
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,120.05,98.3
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,108.28,88.64
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,91.43,74.2
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,74.25,59.21
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,56.99,43.97
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,39.41,28.21
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,23.86,13.46
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,22.93,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,62.06,16.97
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,181.1,141.47
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,280.71,229.12
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,356.43,293.94
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,452.6,372.29
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,418.31,343.58
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,397.24,324.3
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,492.74,400.32
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,613.78,493.04
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,660.85,526.81
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,706.43,559.2
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,795.77,624.51
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,892.47,692.67
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,823.72,636.24
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,737.79,567.92
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,740.0,566.31
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,739.89,562.85
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,824.38,622.49
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,888.01,665.97
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,920.92,688.48
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,944.18,702.73
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,913.03,679.81
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,887.78,661.33
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,866.33,644.23
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,830.05,617.08
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,790.95,589.45
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,749.75,558.7
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,705.58,524.35
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,659.66,488.24
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,610.58,450.12
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,560.34,410.25
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,508.01,367.98
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,454.8,323.94
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,399.74,277.64
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,344.69,230.77
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,289.18,183.94
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,225.8,133.23
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,169.93,93.54
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,115.75,65.79
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,83.27,62.71
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,83.22,62.89
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,82.34,62.51
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,74.1,56.07
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,72.05,54.59
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,69.84,52.97
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,67.02,51.03
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,64.09,48.94
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,58.97,44.78
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,53.69,40.32
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,45.55,33.2
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,35.4,24.13
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,23.6,13.0
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.67,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,19.5,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,53.17,17.3
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,167.67,129.51
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,261.4,210.29
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,355.2,288.86
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,474.17,383.6
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,330.52,267.08
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,142.26,111.14
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,260.9,207.79
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,386.66,305.61
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,636.95,496.34
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,863.63,654.63
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,902.23,675.77
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,938.17,696.26
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,958.12,707.34
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,974.83,716.47
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,976.18,714.57
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,982.47,716.21
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,979.16,713.11
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,972.22,707.86
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,958.24,696.76
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,940.72,683.55
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,917.47,668.04
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,890.92,650.42
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,857.51,627.2
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,821.44,602.18
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,782.04,574.63
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,740.58,545.05
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,695.03,511.92
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,648.48,477.36
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,599.86,440.44
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,550.43,401.99
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,498.73,360.97
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,447.48,319.29
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,394.95,275.73
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,342.85,231.94
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,284.37,184.12
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,234.04,144.23
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,183.0,107.97
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,133.97,82.11
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,126.96,98.06
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,146.55,114.16
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,127.84,99.56
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,107.63,83.61
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,105.51,82.37
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,103.43,81.13
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,96.98,76.21
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,90.22,70.93
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,81.27,63.65
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,73.27,56.93
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,59.11,44.7
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,44.64,31.9
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,28.25,16.81
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,31.15,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,87.19,37.5
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,212.5,167.1
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,313.35,254.64
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,398.31,325.99
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,487.22,397.64
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,560.38,453.97
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,635.18,509.25
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,690.59,548.51
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,745.42,586.46
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,801.23,623.51
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,847.06,652.67
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,875.17,668.03
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,900.35,681.31
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,922.68,694.66
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,941.84,705.89
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,945.27,705.11
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,945.17,702.21
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,945.56,699.08
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,942.44,694.02
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,927.67,681.12
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,909.66,666.2
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,889.9,651.67
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,866.94,634.99
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,799.17,583.56
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,732.74,533.35
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,681.19,496.64
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,634.45,462.89
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,491.47,360.24
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,366.08,268.56
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,383.83,281.68
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,398.3,291.71
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,419.1,305.57
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,440.05,317.09
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,399.66,285.78
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,362.03,256.82
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,323.7,227.05
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,286.22,198.58
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,245.86,172.62
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,228.46,165.69
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,201.6,157.21
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,198.79,155.51
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,176.53,138.55
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,165.27,130.28
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,135.79,106.84
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,106.93,83.59
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,99.96,78.32
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,92.65,72.63
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,82.52,64.4
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,73.3,56.71
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,58.83,44.37
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,44.02,31.41
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,27.16,16.08
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.07,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,33.12,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,95.62,45.82
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,201.73,158.22
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,320.95,258.52
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,403.45,327.05
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,491.34,396.34
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,520.12,416.77
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,545.46,433.1
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,474.99,375.59
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,397.79,312.68
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,247.8,195.0
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,82.89,61.39
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,120.89,91.54
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,159.37,121.22
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,166.36,125.99
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,173.39,130.83
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,98.45,72.23
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,28.31,16.84
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,87.18,63.19
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,147.62,109.69
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,401.36,299.82
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,624.63,453.29
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,627.31,452.75
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,628.17,452.84
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,453.34,331.31
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,276.15,203.23
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,492.03,362.75
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,667.77,483.38
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,625.81,451.77
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,584.06,421.73
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,340.63,250.83
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,126.6,92.21
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,184.11,136.21
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,238.29,176.57
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,296.53,212.68
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,341.98,233.02
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,293.17,193.02
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,247.96,157.85
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,199.79,123.9
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,153.94,99.18
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,120.33,93.6
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,117.79,91.87
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,117.08,91.77
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,114.62,90.24
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,110.26,86.97
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,105.63,83.44
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,99.29,78.62
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,92.65,73.43
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,83.16,65.55
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,74.58,58.23
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,60.15,45.78
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,45.39,32.75
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,29.05,17.83
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,15.07,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,41.93,18.7
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,125.6,97.83
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,202.22,164.57
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,209.49,171.62
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,216.9,177.62
