Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,375.9,307.65
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,521.93,420.91
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,582.83,463.53
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,665.1,520.1
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,714.26,552.25
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,762.27,583.06
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,800.4,606.34
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,836.51,627.93
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,861.95,641.6
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,884.78,653.45
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,901.35,661.32
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,920.64,670.81
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,922.48,669.64
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,920.87,666.48
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,913.95,659.38
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,903.47,650.11
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,883.98,636.22
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,861.31,620.35
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,837.2,602.95
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,809.3,582.94
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,771.81,556.97
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,732.36,529.4
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,621.11,449.62
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,530.38,383.66
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,496.35,359.9
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,463.99,336.71
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,441.0,319.84
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,417.14,301.89
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,370.33,268.28
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,329.16,239.13
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,301.62,219.84
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,265.85,194.86
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,246.64,175.19
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,208.82,146.39
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,181.67,142.07
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,176.58,138.51
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,158.38,124.62
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,130.47,102.67
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,116.5,91.65
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,101.47,79.61
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,99.91,78.78
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,101.18,80.25
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,89.58,70.8
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,77.63,60.8
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,62.36,47.66
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,46.69,33.88
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,30.09,18.73
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,22.49,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,62.5,32.42
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,165.53,129.43
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,251.41,203.02
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,331.85,270.25
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,439.4,355.12
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,442.98,355.93
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,464.28,369.52
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,451.33,355.53
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,412.22,322.45
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,453.45,351.53
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,493.78,378.78
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,471.38,358.54
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,424.88,321.67
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,399.58,301.44
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,374.38,281.21
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,395.23,295.81
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,415.33,309.51
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,447.1,331.34
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,477.45,351.72
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,417.4,307.76
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,360.2,265.98
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,307.61,227.74
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,271.71,201.3
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,177.86,131.55
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,86.48,61.99
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,114.63,84.08
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,142.22,105.31
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,203.6,151.55
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,262.73,194.95
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,161.92,120.01
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,61.1,42.77
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,116.37,86.15
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,169.35,126.75
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,120.25,89.24
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,71.01,51.11
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,68.08,48.95
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,65.09,46.67
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,52.06,36.44
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,39.08,26.14
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,49.05,36.05
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,59.03,44.6
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,76.97,60.03
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,93.23,74.12
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,117.81,95.13
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,141.7,115.55
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,126.94,103.48
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,111.88,91.06
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,94.62,76.5
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,76.98,61.31
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,59.53,46.08
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,42.17,30.64
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,25.97,15.79
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.26,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.02,3.28
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,55.45,40.61
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,92.65,73.55
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,138.83,114.04
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,185.57,154.18
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,151.19,123.93
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,104.95,83.33
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,161.69,130.97
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,238.01,193.1
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,287.44,232.0
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,336.46,269.76
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,365.8,291.05
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,394.4,311.53
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,423.07,331.74
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,450.87,351.0
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,566.78,437.26
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,678.73,517.04
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,647.43,491.2
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,635.25,479.78
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,598.58,450.87
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,562.4,422.52
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,479.18,361.15
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,414.23,312.47
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,454.05,341.99
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,490.42,368.1
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,452.78,339.97
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,417.16,313.62
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,395.96,297.42
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,375.67,281.86
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,337.39,253.67
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,301.31,227.0
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,306.93,231.27
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,311.08,234.22
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,299.98,225.8
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,288.55,217.13
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,273.68,205.86
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,258.56,194.45
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,219.4,166.09
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,196.15,149.9
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,180.84,145.21
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,167.56,134.78
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,164.31,132.81
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,170.5,138.66
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,110.61,88.98
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,38.07,27.36
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,33.06,23.23
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,28.07,19.01
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,23.09,14.68
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,18.12,10.31
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,13.57,6.27
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.03,2.19
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,25.71,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,71.65,41.86
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,161.95,128.3
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,236.49,193.8
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,301.43,249.67
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,368.93,305.94
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,419.62,346.39
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,469.93,385.42
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,366.19,298.66
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,254.87,204.61
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,229.41,183.02
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,187.97,148.41
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,203.67,160.31
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,219.31,171.94
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,174.57,135.5
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,132.61,101.38
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,140.51,107.32
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,148.35,113.11
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,239.89,184.2
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,349.84,266.79
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,509.18,385.4
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,643.19,480.39
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,490.99,368.42
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,324.74,244.28
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,372.66,279.59
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,407.38,303.96
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,372.56,278.26
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,339.38,253.88
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,377.17,281.38
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,411.06,305.33
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,464.22,344.42
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,499.9,369.26
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,455.5,336.08
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,425.81,313.75
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,283.82,210.72
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,166.21,124.5
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,162.89,122.28
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,159.58,119.93
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,142.29,106.86
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,125.47,94.12
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,144.62,114.5
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,162.89,129.79
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,165.37,132.47
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,167.53,134.97
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,152.64,123.12
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,130.93,105.48
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,122.35,98.87
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,107.32,86.64
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,77.57,61.53
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,53.34,40.74
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,46.04,34.31
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,38.55,27.45
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,25.94,15.86
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.8,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,0.97
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,21.88,12.29
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,33.95,22.79
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,51.4,37.68
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,68.38,51.95
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,56.54,41.91
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,48.86,35.31
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,57.21,42.03
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,65.59,48.66
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,97.65,74.64
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,130.71,101.04
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,143.03,110.37
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,155.33,119.62
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,242.87,188.36
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,353.98,272.64
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,321.84,246.42
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,273.45,208.48
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,257.31,195.87
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,241.84,183.73
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,268.36,203.64
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,294.29,222.83
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,299.62,226.48
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,304.73,230.03
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,391.08,293.7
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,462.49,344.58
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,623.51,466.86
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,735.71,548.72
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,691.77,515.47
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,646.63,481.77
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,598.98,445.47
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,550.46,407.56
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,499.69,366.26
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,448.76,323.92
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,396.67,280.48
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,344.89,236.59
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,291.72,191.62
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,238.95,148.28
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,187.27,110.27
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,137.32,81.81
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,111.58,87.3
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,178.2,142.12
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,171.81,137.49
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,167.44,134.65
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,126.88,101.55
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,83.61,65.64
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,80.07,63.06
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,76.34,60.22
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,68.3,53.45
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,61.41,47.52
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,52.02,39.31
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,42.39,30.63
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,29.07,18.4
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,15.88,0.99
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,8.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.96,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,17.5,6.44
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,62.76,46.77
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,101.14,80.78
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,141.65,115.97
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,181.57,149.89
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,218.92,180.99
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,255.98,211.14
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,290.96,238.55
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,346.19,281.27
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,236.67,190.64
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,138.5,108.35
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,293.47,233.99
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,458.97,361.1
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,572.55,447.55
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,707.18,546.08
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,468.11,364.92
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,223.42,172.45
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,346.37,267.57
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,452.55,345.96
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,493.77,375.07
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,547.46,412.76
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,580.2,436.17
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,609.52,456.95
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,368.47,280.04
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,130.92,97.62
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,172.8,130.48
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,213.6,161.72
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,351.1,265.4
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,470.41,351.3
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,367.18,275.18
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,273.63,205.82
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,328.14,246.64
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,379.6,283.7
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,333.78,249.78
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,292.16,219.38
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,293.41,217.74
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,296.27,216.53
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,252.63,181.21
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,215.11,154.33
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,186.0,149.1
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,194.87,156.85
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,172.69,139.41
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,142.61,115.2
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,127.83,103.27
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,112.89,91.06
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,98.9,79.68
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,84.78,67.99
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,72.09,57.3
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,66.14,52.24
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,55.83,43.14
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,45.23,33.5
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,31.43,20.75
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,16.62,2.38
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,8.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.39,0.47
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,11.51,4.12
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,16.46,8.43
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,21.43,12.69
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.0,6.33
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.59,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,17.74,9.42
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,28.94,18.78
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,23.16,13.83
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,17.37,8.92
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,29.01,18.59
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,40.69,28.2
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,54.92,39.83
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,69.19,51.41
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,83.71,62.99
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,98.48,74.64
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,118.26,90.43
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,137.91,105.96
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,109.43,82.81
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,81.49,60.21
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,122.98,93.31
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,164.13,125.51
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,382.63,292.29
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,571.9,425.87
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,617.57,457.89
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,650.1,481.16
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,630.48,465.72
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,609.89,449.75
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,563.9,415.5
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,515.92,379.81
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,475.05,348.78
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,437.11,319.71
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,385.69,282.17
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,354.16,259.63
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,291.57,215.27
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,251.06,188.02
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,250.28,186.48
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,229.21,170.74
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,197.65,157.69
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,171.67,137.25
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,160.6,128.77
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,149.39,120.06
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,125.84,100.98
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,101.69,81.14
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,89.0,70.87
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,76.19,60.31
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,65.69,51.52
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,60.9,47.49
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,51.81,39.5
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,42.5,31.06
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,29.89,19.44
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,17.02,3.36
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,59.69,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,178.52,123.58
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,281.04,226.66
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,387.96,316.81
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,472.21,384.05
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,568.95,456.91
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,352.99,287.86
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,103.35,80.27
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,167.68,133.85
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,252.44,200.9
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,274.75,216.65
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,296.56,232.1
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,439.79,341.08
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,561.26,428.47
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,544.29,412.11
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,525.8,396.06
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,524.42,393.46
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,522.17,390.16
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,777.39,576.19
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,982.7,710.89
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,968.87,698.73
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,938.37,678.62
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,915.34,663.54
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,889.11,646.33
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,860.41,626.84
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,828.65,605.32
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,789.83,579.75
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,749.02,551.37
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,704.49,518.45
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,658.69,484.01
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,611.0,448.38
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,562.23,410.94
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,510.91,370.56
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,459.18,328.71
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,406.12,284.8
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,353.12,240.12
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,291.95,189.31
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,237.12,144.35
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,183.23,104.16
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,130.98,73.53
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,84.03,64.24
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,84.1,64.56
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,83.35,64.28
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,75.04,57.71
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,73.74,56.84
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,72.34,55.89
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,69.71,54.0
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,66.95,51.95
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,62.02,47.85
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,56.9,43.46
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,49.38,37.01
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.74,28.45
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.48,18.15
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.06,4.01
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,28.28,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,78.88,51.7
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,178.09,141.03
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,261.46,212.61
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,165.14,133.98
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,62.42,46.49
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,139.64,111.02
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,210.25,168.22
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,213.69,169.38
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,216.74,170.31
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,372.84,294.15
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,510.07,398.06
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,535.87,413.62
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,559.78,428.27
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,507.94,387.33
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,433.67,330.31
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,479.59,363.36
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,544.37,408.51
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,500.91,375.48
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,478.14,357.68
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,406.54,304.17
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,324.0,242.3
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,239.95,179.74
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,159.02,118.33
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,387.21,290.39
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,585.76,429.97
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,541.73,396.9
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,500.0,366.78
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,396.11,292.45
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,302.79,224.43
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,394.28,292.03
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,475.69,349.23
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,382.16,281.52
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,308.23,228.42
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,254.62,189.26
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,212.3,158.09
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,248.82,184.46
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,284.09,209.23
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,239.43,166.25
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,182.61,119.68
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,170.58,134.24
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,195.61,154.78
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,181.0,143.74
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,156.3,124.42
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,141.57,112.83
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,120.17,95.55
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,112.79,89.96
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,107.77,86.23
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,96.07,76.54
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,84.0,66.33
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,68.36,52.92
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,52.27,38.81
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,34.61,23.07
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,15.59,3.64
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,45.4,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,133.74,92.0
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,246.29,195.85
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,346.23,280.92
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,214.26,174.7
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,56.97,41.75
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,76.96,58.22
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,96.72,74.06
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,280.54,224.35
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,439.78,347.65
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,471.5,369.14
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,501.81,389.87
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,406.34,314.12
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,288.61,221.1
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,411.84,315.68
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,555.25,420.15
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,409.55,310.35
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,272.38,205.36
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,335.35,252.51
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,379.21,284.28
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,372.41,278.12
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,365.74,272.32
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,360.95,268.51
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,356.08,264.68
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,389.38,288.96
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,420.24,311.12
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,386.76,286.58
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,354.86,263.32
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,403.09,298.32
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,446.06,328.55
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,481.65,354.44
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,502.33,368.48
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,413.85,304.22
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,340.38,251.51
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,349.76,257.11
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,359.99,261.9
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,324.68,232.62
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,295.76,207.65
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,230.03,151.98
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,152.38,93.0
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,127.99,99.95
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,144.41,113.65
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,126.41,99.27
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,106.22,83.02
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,114.01,89.79
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,130.8,104.01
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,115.56,91.91
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,100.2,79.52
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,84.39,66.38
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,68.43,52.89
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,52.71,39.44
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,36.8,25.6
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,23.13,13.53
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.05,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.69,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,57.19,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,176.71,124.12
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,272.29,216.87
