Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,374.4,303.15
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,454.47,368.54
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,538.4,433.5
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,613.53,489.69
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,683.2,539.86
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,411.56,330.51
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,77.99,57.81
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,87.72,65.7
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,97.43,73.23
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,106.66,80.17
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,115.85,87.02
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,124.22,93.4
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,132.57,99.74
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,327.34,251.22
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,533.54,402.37
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,542.24,406.92
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,549.82,411.61
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,553.71,413.07
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,556.42,413.73
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,553.07,410.4
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,548.73,406.47
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,368.35,274.96
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,203.95,151.44
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,240.54,179.16
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,275.98,205.47
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,284.28,211.54
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,292.07,217.3
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,270.22,201.05
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,248.97,185.26
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,271.88,201.98
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,297.05,220.05
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,234.95,174.43
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,162.26,120.17
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,216.64,160.91
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,266.24,197.27
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,235.76,167.06
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,200.05,136.95
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,180.32,141.7
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,180.77,142.49
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,134.89,105.98
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,92.82,71.94
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,91.44,71.11
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,89.94,70.13
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,85.3,66.65
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,80.52,62.99
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,74.02,57.63
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,67.31,51.96
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,57.79,43.77
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,48.01,35.1
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,34.35,22.84
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,19.64,7.07
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,31.34,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,90.9,61.73
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,183.75,145.07
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,264.61,214.47
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,347.22,283.78
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,457.5,371.74
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,394.68,319.73
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,324.36,260.98
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,397.62,318.5
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,493.53,390.88
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,680.28,532.21
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,862.29,660.07
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,747.59,572.23
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,614.18,469.01
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,594.05,453.26
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,594.55,451.68
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,706.37,532.72
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,813.51,607.42
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,629.04,471.63
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,430.6,322.5
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,427.99,319.96
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,425.22,316.74
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,472.68,351.39
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,516.93,383.12
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,605.46,447.42
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,679.42,499.59
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,628.85,462.27
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,581.4,427.55
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,579.26,426.47
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,573.94,422.5
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,528.62,388.87
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,486.59,357.63
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,425.82,313.05
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,375.82,276.77
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,346.05,254.9
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,318.11,234.36
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,316.84,228.57
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,298.31,208.47
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,241.24,162.51
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,186.26,122.69
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,170.75,134.01
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,204.55,161.5
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,190.2,150.69
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,175.37,139.48
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,161.06,128.31
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,146.37,116.73
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,130.51,104.28
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,114.28,91.29
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,97.34,77.29
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,80.05,62.72
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,64.29,49.29
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,46.17,33.56
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,29.28,18.64
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,11.53,2.04
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,5.97,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,8.54,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,16.51,6.41
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,43.77,29.85
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,70.87,52.87
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,117.36,91.9
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,154.41,122.63
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,162.32,128.18
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,154.19,120.64
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,325.37,258.79
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,487.18,383.04
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,303.23,238.45
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,115.18,86.54
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,125.71,94.77
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,136.22,102.74
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,211.44,161.46
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,307.98,234.97
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,239.76,181.87
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,194.65,146.55
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,246.98,186.33
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,298.78,224.97
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,282.4,211.79
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,266.59,199.27
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,218.54,162.99
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,171.88,127.54
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,211.52,157.56
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,250.29,186.51
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,361.57,269.23
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,460.17,340.35
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,363.53,269.08
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,274.92,203.4
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,344.97,255.29
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,409.25,301.5
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,371.48,273.74
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,336.49,248.3
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,323.06,238.31
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,309.31,227.95
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,290.77,214.08
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,272.3,200.33
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,227.79,168.36
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,199.79,148.81
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,186.23,145.81
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,175.16,137.4
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,139.65,109.19
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,102.32,79.13
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,115.55,90.33
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,127.55,100.54
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,112.96,89.04
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,98.25,77.26
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,82.78,64.63
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,67.16,51.61
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,52.11,38.79
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,36.89,25.61
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,23.96,14.23
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,10.7,1.69
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,5.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,9.03,1.78
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,12.75,4.9
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,16.47,7.98
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,99.33,76.75
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,194.6,153.71
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,170.03,132.68
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,162.05,125.04
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,100.11,75.26
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,47.29,32.54
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,54.42,38.15
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,61.56,43.72
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,66.21,47.28
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,70.87,50.84
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,74.7,53.63
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,78.65,56.5
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,442.07,340.72
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,784.58,587.31
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,761.66,567.6
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,752.73,559.46
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,801.2,594.43
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,831.68,616.33
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,808.71,598.97
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,785.06,581.29
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,714.74,529.86
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,646.17,479.74
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,371.99,280.19
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,119.56,87.2
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,354.19,268.69
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,552.26,411.48
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,503.37,370.92
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,453.78,329.68
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,379.7,274.72
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,348.59,255.71
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,246.26,181.16
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,141.99,104.74
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,195.76,142.63
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,241.06,175.5
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,182.59,143.62
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,158.39,124.53
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,163.55,129.36
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,176.54,140.58
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,138.24,109.68
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,109.67,86.48
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,115.19,91.62
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,114.26,91.33
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,101.68,80.97
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,88.67,70.04
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,74.0,57.55
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,57.41,43.09
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,38.35,26.29
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,18.83,7.62
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,3.84,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,7.39,0.0
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,15.64,7.01
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,23.92,14.08
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,33.88,22.49
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,43.86,30.84
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,27.23,17.01
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,10.71,3.24
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,31.0,19.94
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,51.4,36.47
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,75.33,55.73
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,101.1,76.26
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,111.69,84.28
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,122.24,92.21
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,184.26,140.78
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,246.84,188.71
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,260.2,198.05
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,273.38,207.26
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,338.24,255.82
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,384.09,289.45
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,389.75,292.56
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,394.93,295.42
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,364.17,271.98
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,324.03,241.74
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,330.16,245.59
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,325.4,241.35
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,247.39,183.38
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,171.0,126.0
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,183.4,135.4
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,195.42,144.34
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,183.37,135.15
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,171.57,126.21
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,219.34,161.87
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,264.36,194.75
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,309.34,225.79
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,356.76,256.68
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,338.22,239.65
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,299.19,207.68
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,233.05,150.91
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,150.03,86.61
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,99.28,75.51
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,91.18,69.28
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,122.11,94.72
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,157.38,123.57
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,118.42,92.44
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,83.08,63.89
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,79.89,61.7
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,76.52,59.24
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,69.33,53.35
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,62.84,47.92
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,54.55,40.96
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,46.06,33.54
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,33.94,22.7
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,21.57,9.88
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,41.12,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,130.65,93.05
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,223.55,177.88
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,322.06,261.66
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,424.73,345.31
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,515.92,417.29
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,585.85,469.65
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,657.28,521.1
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,437.8,349.34
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,171.25,132.59
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,300.87,235.96
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,436.5,339.13
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,517.06,398.52
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,619.91,472.2
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,661.7,500.67
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,701.86,527.92
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,485.99,368.0
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,259.95,195.09
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,658.61,498.29
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,970.03,711.99
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,747.67,552.06
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,485.8,357.95
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,641.79,472.91
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,766.24,560.43
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,702.87,512.77
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,648.93,472.45
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,643.25,468.86
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,634.54,462.7
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,653.23,479.4
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,659.58,485.39
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,611.65,449.02
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,562.88,411.41
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,511.98,371.29
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,460.74,329.86
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,408.58,286.79
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,356.66,243.17
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,305.09,200.1
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,255.61,159.78
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,204.91,121.66
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,146.84,84.24
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,98.48,75.21
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,92.12,70.29
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,117.57,91.48
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,147.91,116.7
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,115.17,90.25
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,88.29,68.39
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,85.0,66.07
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,79.9,62.15
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,73.13,56.73
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,66.1,50.92
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,57.22,43.33
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,48.11,35.28
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,35.34,23.82
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,22.69,10.88
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.83,10.7
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,64.19,46.89
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,99.78,77.43
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,141.73,113.11
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,184.01,148.42
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,145.44,115.44
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,97.47,74.56
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,331.43,266.52
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,565.04,444.64
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,589.87,459.3
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,612.31,473.32
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,499.13,385.07
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,382.6,293.35
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,475.38,362.62
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,544.69,412.57
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,525.4,395.49
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,485.19,364.17
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,621.0,463.63
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,749.8,553.65
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,644.85,476.23
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,560.0,412.98
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,438.9,325.84
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,338.32,251.59
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,372.25,276.11
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,403.87,298.18
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,522.6,385.11
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,621.31,454.55
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,549.75,402.35
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,484.27,355.02
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,477.82,350.45
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,469.13,343.68
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,473.04,345.36
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,463.53,335.42
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,413.09,293.53
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,354.66,242.45
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,296.7,204.69
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,292.78,212.2
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,251.83,173.72
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,188.96,122.59
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,119.73,83.39
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,84.26,64.31
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,83.84,64.22
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,83.28,63.98
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,83.38,64.3
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,83.5,64.66
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,80.36,62.41
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,77.03,59.96
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,71.13,55.24
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,66.04,51.07
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,57.18,43.49
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,48.08,35.44
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,35.68,24.26
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,23.4,11.73
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,12.8,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,2.87,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,6.57,0.0
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,8.22,1.28
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.88,2.67
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,11.54,4.04
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,43.46,30.54
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,76.09,56.97
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,66.87,49.21
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,58.14,41.96
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,291.48,226.79
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,514.61,385.89
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,695.69,514.68
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,878.16,639.18
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,825.15,600.85
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,751.61,550.71
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,850.5,622.97
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,931.92,680.64
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,927.77,677.43
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,919.75,672.44
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,898.98,658.65
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,866.81,637.43
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,847.35,623.84
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,812.57,599.83
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,776.09,574.38
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,737.72,546.18
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,696.75,516.2
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,654.29,484.55
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,608.69,449.66
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,562.0,413.17
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,512.87,373.28
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,462.84,331.85
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,411.61,289.34
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,360.27,245.98
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,300.84,196.59
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,247.62,152.61
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,194.84,112.15
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,143.57,79.55
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,92.72,60.45
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,82.24,62.67
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,81.46,62.24
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,80.54,61.7
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,72.01,54.85
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,70.59,53.89
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,67.9,51.95
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,65.06,49.85
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,62.62,47.92
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,60.23,45.94
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,51.52,38.59
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,44.02,32.02
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,33.28,22.35
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.35,11.24
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,6.83,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,13.18,4.33
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,25.19,14.95
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,37.66,25.66
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,54.99,40.24
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,71.92,54.23
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,118.24,92.77
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,180.77,143.56
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,161.7,126.99
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,158.72,123.5
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,139.88,107.86
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,122.73,93.65
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,145.22,111.11
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,167.61,128.19
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,167.96,128.1
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,168.52,128.25
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,231.96,176.9
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,295.29,224.21
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,539.97,407.65
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,756.54,558.89
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,527.16,393.18
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,296.14,220.69
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,190.75,142.12
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,89.16,64.09
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,89.55,64.44
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,89.9,64.69
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,109.78,80.11
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,129.28,95.16
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,110.01,80.26
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,91.06,65.6
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,73.56,52.05
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,56.12,38.47
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,46.5,30.97
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,36.81,23.4
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,45.99,30.73
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,55.16,38.08
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,41.72,27.51
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,28.32,16.93
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,29.54,18.0
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,30.76,19.07
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,28.65,17.44
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,26.55,16.74
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,38.58,27.01
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,50.62,37.37
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,63.53,48.43
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,76.0,59.18
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,66.82,51.7
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,57.2,43.77
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,47.19,35.27
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,37.19,26.67
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,28.89,19.41
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,12.09
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.47
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,66.42,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,141.27,102.69
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,230.28,183.24
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,341.84,275.08
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,425.2,341.23
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,512.92,407.35
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,580.06,454.68
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,648.59,500.73
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,713.69,541.87
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,770.59,575.82
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,813.86,601.69
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,855.22,626.0
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,886.68,642.41
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,915.53,657.08
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,935.71,668.56
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,952.83,678.35
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,854.15,613.74
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,740.71,536.23
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,748.61,542.35
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,754.58,545.82
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,856.67,615.45
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,922.68,657.23
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,901.61,642.53
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,877.36,627.01
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,735.55,528.1
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,586.88,421.91
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,646.96,465.72
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,691.01,495.69
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,643.56,462.63
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,596.17,430.05
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,552.97,400.94
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,511.19,371.48
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,483.89,350.48
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,457.61,329.82
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,413.85,296.64
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,371.03,263.55
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,332.21,236.43
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,307.77,221.55
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,277.43,198.86
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,246.56,177.5
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,166.34,120.4
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,121.24,94.84
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,119.09,93.45
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,114.77,90.2
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,123.0,97.31
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,136.9,109.13
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,128.92,103.09
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,113.86,91.09
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,99.37,79.17
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,84.48,66.69
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,69.15,53.68
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,53.49,40.07
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,38.1,26.43
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,22.71,11.86
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.51,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.23
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,17.71,8.86
