Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,26.41,16.35
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,37.62,25.87
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,48.87,35.31
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,109.48,86.12
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,189.26,151.24
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,253.97,203.42
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,319.0,254.69
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,317.93,251.93
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,316.03,248.78
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,202.77,158.53
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,92.41,69.16
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,258.88,201.77
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,422.68,325.81
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,405.6,310.48
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,388.89,296.32
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,344.73,262.55
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,286.75,218.27
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,286.07,217.2
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,285.42,216.04
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,436.63,329.4
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,578.84,430.93
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,539.94,401.07
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,496.31,368.9
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,545.04,404.16
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,581.49,429.32
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,392.58,292.48
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,217.29,161.92
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,399.49,298.63
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,551.03,403.16
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,476.42,347.71
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,418.15,306.03
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,413.05,299.02
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,390.19,275.82
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,321.37,217.2
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,256.2,159.14
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,203.18,117.91
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,151.35,84.2
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,122.97,84.4
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,169.92,134.8
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,114.99,90.29
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,72.16,55.16
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,69.98,53.59
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,67.62,51.82
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,59.48,45.24
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,56.95,43.35
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,53.1,40.19
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,49.12,36.82
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,44.06,32.47
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,38.91,27.84
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.56,20.25
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.02,11.55
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,10.73,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,22.93,12.02
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,51.7,37.36
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,88.52,69.06
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,120.82,96.57
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,152.66,123.07
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,133.76,106.73
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,128.19,101.22
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,303.6,245.12
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,450.15,358.48
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,702.04,547.79
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,912.6,689.85
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,938.6,703.09
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,961.78,716.38
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,976.7,723.73
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,988.36,729.11
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,903.43,671.43
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,763.02,568.68
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,810.86,602.16
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,838.2,620.41
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,812.49,599.98
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,785.02,578.84
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,726.77,536.59
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,680.67,502.46
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,709.17,523.74
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,734.84,542.12
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,753.67,559.68
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,749.76,560.57
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,638.27,475.24
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,549.92,406.77
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,520.67,385.71
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,496.04,367.21
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,486.43,358.51
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,466.22,337.66
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,413.83,293.63
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,361.29,248.78
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,311.32,213.51
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,308.79,218.07
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,228.84,148.14
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,152.17,85.06
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,91.22,56.37
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,76.64,58.56
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,114.79,90.37
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,173.37,138.62
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,159.53,127.63
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,144.89,116.06
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,129.94,104.32
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,114.42,91.91
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,99.45,79.56
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,84.03,66.59
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,68.72,53.56
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,53.04,39.9
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,38.27,26.76
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,23.23,12.62
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,12.38,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,124.76,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,256.28,193.6
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,352.24,285.12
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,456.29,371.79
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,294.32,242.6
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,96.91,75.29
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,108.93,85.16
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,121.08,94.65
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,137.78,107.78
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,154.57,120.76
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,275.08,217.43
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,381.09,299.32
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,360.63,280.86
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,339.81,262.65
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,430.05,331.77
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,540.6,413.53
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,645.76,489.56
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,727.02,546.9
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,774.57,580.69
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,835.41,622.99
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,816.58,606.95
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,795.68,590.1
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,789.91,585.62
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,781.28,579.1
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,734.47,545.6
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,695.32,517.26
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,665.96,495.83
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,636.3,474.0
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,617.74,460.84
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,596.95,445.61
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,547.17,408.07
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,501.82,373.8
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,460.35,342.6
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,433.04,321.63
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,388.47,288.17
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,348.73,258.64
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,266.82,198.7
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,188.15,141.27
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,226.5,168.29
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,244.0,180.14
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,215.82,162.27
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,199.38,159.23
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,167.04,133.59
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,136.71,109.27
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,124.93,99.87
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,112.23,89.61
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,101.87,81.39
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.85,72.47
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.42,63.77
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.45,54.45
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.87,45.36
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.87,35.66
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,36.0,24.93
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,23.8,13.18
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,12.38,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,110.76,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,230.2,173.49
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,327.83,265.6
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,439.75,359.58
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,524.01,427.57
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,611.3,494.75
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,678.26,543.71
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,745.76,591.26
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,799.77,626.46
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,852.86,660.01
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,887.44,681.95
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,925.63,706.34
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,955.73,723.57
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,982.97,738.79
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,999.56,746.37
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,1000.09,743.32
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,1006.81,745.15
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,1010.05,744.76
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,801.91,599.01
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,544.86,406.59
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,639.23,477.64
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,742.56,551.65
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,852.85,634.55
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,917.54,680.1
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,812.27,603.0
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,693.33,512.4
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,580.29,429.93
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,479.98,355.3
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,603.48,451.42
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,685.38,512.46
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,636.93,474.41
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,587.2,435.11
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,535.32,393.35
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,482.66,349.87
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,428.36,303.98
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,373.81,257.1
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,318.99,210.01
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,264.88,164.38
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,209.98,121.37
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,156.21,85.75
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,103.15,63.3
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,73.25,55.3
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,72.65,55.11
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,71.94,54.83
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,70.04,53.44
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,67.99,51.92
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,65.66,50.27
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,57.96,44.02
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,54.45,41.25
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,50.83,38.29
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,45.77,34.02
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,40.63,29.47
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,32.68,22.2
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.61,14.0
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,134.96,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,277.15,209.9
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,379.43,306.79
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,490.16,398.75
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,571.95,464.19
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,656.7,528.76
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,720.71,574.05
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,779.61,613.7
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,830.38,645.11
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,879.72,674.48
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,917.28,696.94
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,952.44,717.55
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,978.73,730.58
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,990.0,733.6
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,1005.35,741.73
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,1017.37,747.75
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,1022.34,747.84
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,1023.72,745.8
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,1018.41,740.72
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,1009.49,733.5
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,994.04,722.6
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,975.07,709.58
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,950.8,692.85
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,923.23,674.07
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,891.19,651.09
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,856.22,626.27
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,817.03,599.86
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,775.67,571.9
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,730.82,539.5
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,684.52,505.37
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,636.1,468.73
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,586.38,430.21
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,534.35,388.33
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,481.62,344.94
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,427.22,300.5
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,372.61,254.81
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,318.0,208.38
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,264.32,163.49
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,209.73,120.71
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,156.28,85.2
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,104.0,63.07
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,73.61,55.32
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,73.05,55.18
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,72.39,54.94
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,70.84,53.86
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,69.19,52.68
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,66.93,51.11
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,59.15,44.82
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,55.71,42.04
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,52.17,39.09
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,46.8,34.6
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,41.33,29.81
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,33.01,22.35
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,24.53,13.97
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.73,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,107.72,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,223.27,166.29
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,319.83,254.82
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,429.52,344.37
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,511.91,408.5
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,597.14,471.67
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,663.79,517.27
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,730.91,561.07
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,783.59,592.5
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,835.24,622.18
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,874.79,645.59
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,905.94,663.34
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,934.71,680.15
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,960.6,695.05
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,977.61,703.74
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,991.35,710.56
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,801.5,582.47
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,568.6,415.75
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,803.99,585.46
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,976.76,696.75
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,962.7,683.76
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,945.26,670.86
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,923.13,657.03
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,897.79,641.18
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,869.46,623.38
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,838.1,603.55
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,643.59,467.85
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,450.48,326.87
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,583.53,427.73
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,673.93,492.18
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,627.22,456.68
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,579.31,420.4
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,528.91,380.72
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,477.77,339.43
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,425.08,296.54
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,372.28,252.63
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,318.81,207.89
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,265.69,164.0
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,212.48,122.98
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,150.48,81.07
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,99.31,58.95
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,79.84,60.16
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,79.27,60.03
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,78.59,59.81
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,76.66,58.42
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,68.08,51.52
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,65.96,50.06
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,63.73,48.48
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,60.86,46.2
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,57.96,43.82
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,52.09,38.94
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,46.07,33.71
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,34.98,23.86
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.52,14.7
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,99.62,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,205.56,150.61
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,297.45,233.75
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,397.58,315.79
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,480.16,380.38
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,575.05,451.01
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,642.04,498.65
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,709.52,545.2
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,764.29,580.91
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,818.18,615.14
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,858.47,640.54
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,896.73,664.46
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,924.96,680.77
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,943.95,691.06
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,961.97,701.26
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,976.77,709.48
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,982.65,710.69
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,985.1,709.92
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,981.92,706.67
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,975.23,701.39
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,962.16,690.8
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,945.64,678.22
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,860.49,620.04
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,767.61,552.96
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,745.08,539.1
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,719.36,522.36
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,608.47,442.76
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,512.9,372.92
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,494.6,360.75
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,475.9,347.7
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,527.86,385.21
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,562.86,408.52
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,511.65,370.61
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,462.43,333.89
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,418.08,299.87
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,375.4,266.64
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,339.87,240.77
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,316.4,225.24
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,242.06,160.04
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,159.59,91.38
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,111.21,69.39
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,92.01,70.38
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,113.83,88.64
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,134.95,106.37
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,121.55,95.71
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,107.09,84.14
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,101.09,79.65
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,94.74,74.78
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,85.35,67.09
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,75.5,58.86
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,64.69,49.74
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,54.58,40.93
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,41.01,28.93
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,27.2,16.11
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.89,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,94.2,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,194.25,143.15
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,284.52,225.37
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,382.12,305.63
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,463.23,368.79
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,548.6,431.05
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,622.17,483.8
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,689.17,530.16
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,744.86,566.27
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,799.74,600.91
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,841.26,627.2
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,880.84,652.04
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,910.63,669.49
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,930.97,680.75
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,949.47,691.79
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,964.81,700.89
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,973.16,704.22
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,978.11,705.54
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,832.57,606.55
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,649.83,475.56
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,689.18,502.72
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,708.08,514.59
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,817.0,595.0
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,881.69,640.58
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,853.21,620.27
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,821.87,598.75
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,785.17,574.49
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,746.58,547.86
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,705.12,518.11
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,662.42,486.81
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,616.88,452.58
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,570.23,416.68
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,495.56,359.88
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,454.04,328.72
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,419.03,298.46
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,370.06,253.45
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,289.27,199.7
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,286.08,208.99
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,267.03,192.04
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,252.04,179.37
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,219.63,160.29
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,200.12,156.89
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,137.73,107.57
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,91.73,70.59
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,90.69,70.04
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,89.53,69.34
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,86.35,67.1
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,81.6,63.5
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,75.57,58.61
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,69.32,53.42
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,60.96,46.48
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,52.36,39.06
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,40.12,28.2
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,28.01,16.83
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,14.3,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,108.5,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,225.21,166.67
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,319.06,253.36
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,426.81,342.09
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,507.48,405.56
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,591.02,468.38
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,655.5,514.08
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,720.45,558.43
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,600.21,467.76
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,433.89,338.57
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,678.17,522.47
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,892.66,666.31
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,920.72,679.93
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,946.01,693.42
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,963.2,702.55
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,977.2,709.76
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,983.72,710.9
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,973.74,701.68
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,878.56,636.79
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,739.46,537.05
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,753.79,546.63
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,765.41,553.13
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,766.86,554.36
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,753.16,545.77
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,804.53,583.41
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,828.47,599.27
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,790.99,574.17
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,751.51,547.74
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,709.4,518.0
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,665.95,486.59
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,619.84,452.31
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,572.53,416.26
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,497.13,359.36
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,455.52,328.23
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,413.58,293.2
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,369.05,251.52
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,314.62,214.06
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,308.79,216.81
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,273.32,190.02
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,238.05,165.46
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,201.81,144.34
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,179.84,140.05
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,125.07,96.86
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,80.08,60.73
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,73.11,55.24
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,73.35,55.67
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,70.83,53.9
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,68.16,51.98
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,65.88,50.22
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,63.65,48.42
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,55.0,41.15
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.61,34.73
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,37.33,25.64
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.88,15.84
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,76.45,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,161.96,118.73
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,267.45,211.87
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,363.32,291.84
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,227.29,183.41
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,63.02,46.15
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,67.74,50.07
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,72.83,54.06
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,181.48,142.33
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,285.86,223.95
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,265.68,206.38
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,226.26,174.36
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,607.04,469.19
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,918.67,685.43
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,779.8,583.43
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,601.32,451.08
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,618.38,462.07
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,633.91,470.89
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,581.03,430.87
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,510.35,378.49
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,588.5,434.07
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,644.71,472.69
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,784.11,574.99
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,877.08,641.24
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,847.05,620.16
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,814.38,597.86
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,778.51,572.38
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,740.75,545.26
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,699.22,514.21
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,656.85,482.1
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,611.89,448.42
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,566.23,413.46
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,518.82,376.51
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,471.26,338.52
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,421.99,298.35
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,367.67,253.83
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,328.09,222.14
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,300.58,201.22
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,241.52,154.16
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,180.65,109.62
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,135.74,88.01
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,115.07,88.42
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,114.67,88.57
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,114.27,88.72
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,110.73,86.14
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,106.92,83.33
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,101.75,79.53
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,96.29,75.44
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,88.45,69.11
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,80.26,62.36
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,71.31,54.89
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,59.82,45.0
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,44.7,31.78
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,29.28,17.8
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,15.33,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,67.7,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,143.43,103.99
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,228.25,180.59
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,335.62,269.65
