Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,241.4,194.48
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,155.13,122.3
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,303.95,244.72
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,462.59,368.97
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,518.91,409.33
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,575.27,449.13
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,611.03,473.18
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,645.03,495.75
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,600.9,458.51
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,530.26,402.89
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,636.45,480.03
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,719.47,538.34
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,730.03,542.32
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,738.42,545.33
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,799.85,587.12
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,841.74,615.05
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,771.76,563.36
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,717.99,522.88
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,765.62,556.81
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,815.71,590.96
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,781.73,565.82
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,746.52,540.36
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,713.56,517.28
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,679.71,493.39
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,596.49,433.79
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,525.22,382.24
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,526.27,383.6
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,525.64,382.48
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,500.17,362.93
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,477.35,344.2
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,435.6,311.36
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,393.0,277.25
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,347.37,240.58
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,301.28,203.63
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,258.83,175.31
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,239.32,166.81
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,173.15,119.85
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,121.36,93.44
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,119.23,92.25
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,114.51,88.9
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,111.04,86.38
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,107.28,83.61
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,100.69,78.65
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,93.7,73.28
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,85.82,66.91
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,77.58,60.11
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,67.8,51.94
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,58.58,43.97
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,44.09,31.3
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,29.33,17.9
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,15.03,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,77.37,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,164.15,119.86
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,272.89,216.39
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,372.69,300.43
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,461.18,372.25
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,563.25,450.68
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,630.76,499.66
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,698.89,547.33
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,581.18,455.71
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,418.35,326.94
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,668.75,518.55
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,889.63,671.51
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,787.82,595.44
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,657.33,495.73
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,837.36,625.53
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,979.07,716.62
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,972.7,708.38
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,976.04,707.84
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,972.46,703.97
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,965.44,698.07
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,951.59,686.82
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,934.4,673.61
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,912.54,658.55
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,887.52,641.54
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,857.29,621.41
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,824.29,599.45
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,723.15,525.94
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,622.98,450.91
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,652.44,475.5
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,663.47,484.58
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,618.23,450.49
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,571.83,415.03
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,523.04,376.92
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,473.73,337.42
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,422.84,295.8
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,371.85,253.27
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,319.77,215.85
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,311.96,214.51
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,257.72,172.01
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,210.2,137.12
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,173.17,119.0
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,156.47,121.12
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,162.16,126.28
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,155.6,121.65
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,147.77,115.75
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,139.59,109.54
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,126.77,99.69
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,113.28,89.14
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,99.67,78.13
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,85.47,66.44
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,73.49,56.49
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,58.55,43.76
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,43.25,30.47
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,27.68,16.54
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,67.07,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,142.41,102.91
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,230.72,182.82
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,342.54,276.04
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,422.41,341.27
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,506.3,407.1
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,574.59,458.69
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,644.41,509.58
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,507.63,401.51
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,360.57,282.58
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,284.67,222.09
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,210.86,162.32
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,212.71,162.88
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,214.81,163.52
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,251.81,191.11
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,309.03,233.2
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,384.96,288.77
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,459.16,341.39
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,453.71,336.04
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,448.18,331.07
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,428.37,315.37
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,409.2,300.3
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,397.52,291.72
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,386.08,283.29
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,534.26,390.58
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,664.22,480.28
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,598.67,433.4
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,541.77,392.99
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,622.51,455.97
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,666.78,490.19
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,584.02,426.96
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,524.21,381.16
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,503.36,365.04
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,476.41,340.67
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,425.04,298.32
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,373.56,255.13
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,321.29,211.09
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,269.51,167.98
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,208.82,120.77
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,157.38,85.63
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,140.27,91.54
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,178.5,138.87
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,124.41,96.08
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,80.55,60.89
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,72.64,54.63
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,71.92,54.25
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,69.69,52.73
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,67.33,51.07
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,63.97,48.41
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,60.52,45.59
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,54.82,40.84
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.98,34.08
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,37.41,25.63
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.69,16.59
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,47.64,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,103.98,73.47
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,201.54,158.29
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,289.17,231.87
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,370.82,298.99
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,477.02,382.16
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,544.49,433.69
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,613.56,484.96
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,677.46,529.72
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,751.71,580.61
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,796.53,609.16
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,839.53,636.11
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,879.92,660.88
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,917.86,683.66
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,938.17,695.31
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,955.46,705.18
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,962.0,707.16
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,972.95,712.35
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,970.78,709.63
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,965.14,704.86
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,941.82,687.45
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,929.21,677.4
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,908.47,662.72
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,884.55,646.04
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,857.27,626.21
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,826.99,604.45
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,790.36,579.13
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,751.73,552.06
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,710.45,521.92
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,667.79,490.21
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,622.21,455.62
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,575.44,419.4
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,526.76,380.15
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,477.27,339.5
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,425.84,297.29
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,374.23,254.16
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,322.07,210.32
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,270.33,167.38
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,218.21,126.79
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,157.35,84.67
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,106.76,60.4
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,79.24,58.92
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,78.71,58.81
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,78.06,58.61
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,76.51,57.55
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,68.29,51.01
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,66.22,49.62
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,64.05,48.1
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,60.18,45.13
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,56.17,41.93
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,51.04,37.66
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,45.82,33.11
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,37.33,25.58
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.07,16.14
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,77.02,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,164.03,119.09
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,272.42,216.07
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,373.01,301.08
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,463.41,374.74
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,567.14,454.67
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,634.72,503.8
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,702.87,551.54
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,764.09,592.78
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,824.83,632.53
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,864.55,656.43
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,896.27,674.54
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,928.7,693.19
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,958.45,709.85
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,975.48,719.15
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,989.28,726.47
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,983.5,719.81
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,987.39,719.85
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,983.89,714.86
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,976.91,707.81
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,963.52,697.0
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,946.74,684.16
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,924.3,668.87
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,898.67,651.56
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,868.22,631.1
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,834.96,608.75
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,797.96,583.82
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,758.89,557.19
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,716.44,525.29
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,672.7,491.98
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,626.65,457.3
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,579.38,420.91
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,529.76,381.93
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,479.45,341.45
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,427.91,299.1
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,376.17,255.78
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,323.52,211.6
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,271.75,168.69
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,219.82,127.88
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,159.31,85.77
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,108.73,61.33
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,80.42,59.62
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,79.94,59.56
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,79.34,59.4
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,71.25,53.01
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,70.15,52.32
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,67.81,50.71
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,65.35,48.97
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,61.9,46.36
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,58.33,43.56
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,52.91,39.15
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,47.37,34.41
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,36.78,25.13
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,27.76,16.73
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,72.66,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,211.95,155.22
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,307.99,244.94
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,412.98,332.81
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,512.43,411.87
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,612.73,488.05
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,677.91,534.54
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,743.54,579.58
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,800.08,616.73
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,850.86,648.86
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,889.79,671.85
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,926.46,692.96
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,955.25,708.5
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,969.19,714.1
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,984.94,722.21
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,997.46,728.27
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,1003.88,729.34
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,1006.88,728.37
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,1001.91,722.11
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,993.41,713.82
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,979.89,702.81
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,962.88,689.75
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,940.13,674.23
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,914.1,656.68
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,883.13,634.69
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,849.22,610.88
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,811.1,585.3
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,770.8,558.22
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,727.26,527.52
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,682.21,494.75
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,634.74,459.55
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,585.95,422.53
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,535.22,382.36
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,483.62,340.66
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,430.43,297.53
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,376.93,253.25
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,322.18,207.66
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,267.88,162.88
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,214.08,121.0
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,161.25,85.05
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,108.82,59.87
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,77.88,57.53
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,76.64,56.87
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,65.68,48.26
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,64.24,47.28
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,62.7,46.19
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,60.57,44.73
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,58.36,43.17
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,55.18,40.74
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,47.65,34.6
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,43.27,31.04
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,38.83,27.24
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,32.09,21.24
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,25.26,14.76
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,68.29,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,202.8,147.07
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,296.66,234.69
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,399.4,320.66
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,488.24,391.26
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,577.59,458.95
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,644.16,505.98
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,711.3,551.34
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,764.19,585.08
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,816.15,617.14
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,857.31,641.82
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,896.51,664.71
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,920.17,675.62
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,947.74,689.01
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,965.71,696.21
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,980.49,701.21
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,988.62,701.17
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,980.01,690.8
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,977.54,685.88
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,971.61,678.77
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,959.8,666.8
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,944.58,652.92
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,923.65,640.73
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,899.45,626.57
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,868.14,607.5
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,834.08,586.54
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,797.74,565.0
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,759.37,541.17
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,718.04,512.78
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,675.34,482.68
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,629.75,450.32
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,582.99,416.15
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,534.0,379.34
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,484.2,340.75
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,432.78,299.71
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,381.17,257.55
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,328.61,214.39
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,269.32,166.64
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,216.4,125.42
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,164.87,90.07
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,114.85,65.71
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,85.72,64.04
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,85.15,63.95
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,76.73,57.46
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,76.83,57.75
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,76.93,58.06
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,74.59,56.48
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,72.11,54.76
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,69.29,52.7
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,66.45,50.54
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,57.7,43.26
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,50.41,36.98
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,39.85,27.72
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.1,17.89
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,49.3,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,145.62,104.03
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,232.92,183.74
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,344.11,275.57
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,429.55,344.84
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,520.7,414.58
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,557.71,440.5
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,592.44,463.88
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,581.47,451.55
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,542.95,419.64
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,575.2,440.95
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,605.69,460.15
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,665.73,500.37
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,747.2,553.29
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,795.43,584.12
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,841.65,613.31
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,912.55,658.8
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,963.08,687.68
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,878.58,630.37
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,763.84,550.1
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,671.43,485.89
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,566.29,411.29
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,659.65,478.66
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,731.66,529.0
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,693.36,501.38
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,655.29,474.54
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,718.86,524.11
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,752.48,551.22
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,667.92,488.06
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,599.71,436.68
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,479.4,350.64
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,389.0,285.03
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,442.28,324.01
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,476.14,343.14
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,424.38,300.49
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,372.68,257.35
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,320.19,213.11
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,268.06,169.47
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,234.62,151.36
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,242.6,168.43
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,159.18,105.86
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,84.88,64.19
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,110.54,85.37
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,153.71,120.57
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,111.29,86.46
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,72.45,54.84
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,69.91,53.1
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,67.22,51.16
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,63.17,47.92
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,58.94,44.44
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,53.17,39.72
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,47.25,34.65
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,36.78,25.41
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,27.78,17.02
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,13.99,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,67.67,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,199.8,144.78
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,291.63,231.14
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,392.16,314.72
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,479.85,383.34
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,566.62,447.87
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,632.83,494.8
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,699.71,540.39
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,753.74,575.34
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,807.06,608.87
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,847.14,631.8
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,879.52,649.18
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,738.23,548.8
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,545.26,406.54
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,443.54,331.62
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,320.96,239.28
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,684.53,507.82
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,967.09,689.91
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,964.95,683.79
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,959.38,678.7
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,867.2,615.23
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,738.48,523.44
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,835.63,594.0
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,888.01,628.69
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,859.48,608.47
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,828.07,587.26
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,791.64,563.99
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,753.15,539.09
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,712.3,510.16
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,669.99,479.63
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,624.68,446.95
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,578.11,412.51
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,529.13,375.6
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,479.23,336.83
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,427.72,295.75
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,375.95,253.43
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,308.45,209.35
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,301.32,214.26
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,238.76,155.67
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,166.32,91.28
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,116.68,66.61
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,86.06,64.07
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,85.55,64.03
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,77.12,57.55
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,76.38,57.16
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,75.54,56.69
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,73.49,55.35
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,71.33,53.89
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,67.8,51.25
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,64.15,48.41
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,56.04,41.78
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,49.04,35.84
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,39.54,27.47
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,29.89,18.58
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,15.1,0.65
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,57.76,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,162.86,116.85
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,272.22,215.63
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,372.97,299.96
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,454.61,365.15
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,548.47,435.81
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,616.06,484.18
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,684.36,531.07
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,740.36,567.7
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,795.67,602.77
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,837.45,626.66
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,877.36,648.67
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,906.65,663.06
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,926.98,671.37
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,946.56,679.59
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,963.0,685.75
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,971.03,686.61
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,975.68,685.51
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,973.3,682.2
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,967.47,676.97
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,942.71,659.48
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,928.43,648.83
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,908.01,636.23
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,884.42,621.69
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,858.03,604.62
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,828.53,585.49
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,741.47,525.22
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,651.16,460.53
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,669.68,477.61
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,670.32,480.36
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,624.99,447.48
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,578.49,413.15
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,529.56,376.11
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,479.92,337.42
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,429.13,296.71
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,378.15,254.94
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,325.37,211.32
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,272.46,167.82
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,220.34,127.33
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,169.3,92.33
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,108.38,59.26
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,76.1,56.08
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,75.44,55.88
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,74.65,55.55
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,73.33,54.68
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,71.89,53.71
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,63.5,47.13
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,61.2,45.51
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,57.6,42.66
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,53.86,39.63
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,49.03,35.73
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,44.11,31.56
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,35.99,24.4
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,27.66,16.71
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.26,0.08
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
