Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,68.56,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,202.25,144.59
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,294.52,232.74
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,395.93,317.62
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,485.67,389.14
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,574.42,456.74
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,639.87,503.77
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,705.94,549.38
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,759.47,584.4
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,812.22,617.9
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,852.5,641.68
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,885.15,659.87
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,914.64,676.01
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,941.42,690.21
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,959.14,699.82
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,973.71,707.51
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,981.78,709.67
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,973.49,701.44
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,970.87,697.54
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,964.81,691.53
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,952.88,681.9
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,937.57,670.28
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,916.59,656.47
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,892.41,640.64
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,864.73,622.55
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,834.03,602.44
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,797.4,578.3
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,758.65,552.61
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,717.14,521.96
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,674.19,489.76
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,628.24,455.63
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,581.06,419.79
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,531.82,381.62
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,481.69,341.71
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,405.72,286.31
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,377.98,269.47
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,328.89,224.37
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,276.3,172.0
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,215.8,125.02
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,164.33,89.33
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,145.43,92.75
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,178.42,137.55
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,124.72,95.48
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,81.67,61.25
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,73.38,54.74
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,72.38,54.14
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,70.19,52.66
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,67.87,51.05
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,64.56,48.57
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,61.14,45.9
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,55.47,41.22
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,47.74,34.6
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.55,26.53
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,29.23,17.98
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.74,0.94
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,66.52,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,198.21,140.86
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,292.5,231.52
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,395.82,318.87
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,489.74,394.13
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,584.14,466.35
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,649.97,513.81
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,716.41,559.86
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,774.01,597.91
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,831.09,634.47
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,864.49,653.47
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,901.37,674.63
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,932.27,691.68
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,960.49,706.82
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,796.93,591.31
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,582.97,432.7
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,815.61,601.6
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,989.91,714.09
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,986.42,709.23
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,979.44,703.68
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,966.95,693.68
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,951.01,681.62
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,928.89,667.06
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,903.53,650.46
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,872.5,628.86
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,838.63,605.44
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,801.45,580.77
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,762.17,554.58
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,720.55,523.93
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,677.56,491.73
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,631.48,457.6
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,584.14,421.71
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,534.78,383.51
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,484.7,343.72
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,432.7,301.41
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,380.49,258.06
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,323.1,218.48
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,314.67,219.01
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,246.37,157.84
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,169.95,92.44
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,140.13,87.72
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,173.15,133.37
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,167.99,129.9
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,162.51,126.22
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,150.81,117.3
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,138.39,107.73
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,99.84,76.96
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,63.19,47.15
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,60.7,45.35
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,58.19,43.44
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,52.78,38.97
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,47.24,34.18
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,37.16,25.38
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.52,17.42
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.37,0.95
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,70.11,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,206.19,146.11
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,302.41,238.88
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,408.38,326.99
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,506.41,404.5
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,604.17,478.33
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,499.36,396.93
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,348.86,276.71
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,386.58,304.7
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,423.39,330.62
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,686.02,527.78
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,920.41,685.21
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,788.81,590.67
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,626.05,468.7
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,673.79,501.65
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,720.11,531.83
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,735.14,539.48
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,747.93,545.83
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,809.16,587.53
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,850.44,615.47
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,836.41,603.47
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,820.02,590.38
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,764.23,551.45
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,721.16,520.75
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,708.8,512.54
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,694.29,502.62
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,717.6,519.3
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,731.58,529.06
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,708.09,516.15
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,670.9,492.59
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,606.81,443.66
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,553.64,403.13
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,487.42,354.61
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,435.36,316.71
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,416.62,300.8
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,387.37,275.21
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,351.8,244.11
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,308.47,206.36
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,260.33,171.72
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,219.9,145.94
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,199.52,141.5
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,202.4,158.24
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,173.66,136.05
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,157.03,123.37
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,153.59,121.02
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,146.18,115.42
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,126.67,100.05
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,107.87,85.05
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,95.77,75.23
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,83.19,64.83
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,70.7,54.43
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,57.83,43.42
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,44.15,31.48
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,30.16,18.95
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,15.48,1.67
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,16.24,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,43.24,25.86
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,108.38,82.47
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,160.98,127.6
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,213.17,171.32
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,266.9,215.05
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,310.18,249.2
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,353.09,282.23
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,311.52,246.39
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,246.24,192.19
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,212.57,164.7
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,165.38,126.46
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,174.87,133.31
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,184.45,140.1
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,341.38,261.57
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,504.71,382.42
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,595.82,449.13
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,705.48,527.14
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,721.52,536.77
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,735.37,545.4
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,567.51,422.75
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,407.3,302.77
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,276.43,206.44
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,147.26,108.61
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,142.14,104.54
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,137.05,100.38
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,351.19,261.95
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,538.42,395.96
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,536.29,393.61
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,532.04,390.36
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,310.8,230.46
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,99.89,71.69
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,139.18,102.0
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,176.93,130.62
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,233.07,172.95
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,286.75,212.9
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,239.86,178.16
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,205.31,152.78
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,160.55,119.24
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,115.93,85.41
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,140.95,104.95
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,163.63,128.45
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,118.18,92.12
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,69.02,52.07
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,58.53,43.54
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,48.07,34.95
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,45.97,33.39
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,43.87,31.82
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,37.2,26.24
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,30.55,20.61
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,24.32,15.3
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,18.11,9.92
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,12.74,5.17
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.39,0.41
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,48.87,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,143.59,98.96
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,253.39,199.34
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,353.75,283.53
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,439.17,352.84
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,529.82,422.29
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,605.86,478.26
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,675.48,527.56
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,557.58,436.61
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,394.64,308.73
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,392.27,304.91
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,366.48,283.02
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,492.58,377.21
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,620.17,467.81
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,805.47,600.27
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,971.65,707.08
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,783.23,575.76
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,550.16,405.2
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,578.13,424.87
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,604.37,441.72
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,802.08,584.34
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,938.05,674.09
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,916.38,658.65
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,891.53,642.45
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,764.49,553.73
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,617.04,445.79
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,640.9,464.09
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,653.68,473.51
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,625.88,452.88
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,597.61,431.95
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,557.03,403.69
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,518.02,375.61
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,509.39,367.35
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,496.77,355.45
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,438.64,309.63
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,380.17,260.38
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,322.7,212.99
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,270.81,169.91
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,218.98,129.07
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,168.46,93.62
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,133.99,82.14
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,134.9,103.9
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,122.6,94.52
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,107.81,83.03
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,101.74,78.38
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,95.07,73.21
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,82.54,63.3
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,69.13,52.5
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,65.15,49.36
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,61.01,45.98
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,55.35,41.3
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,47.68,34.72
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.52,26.66
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.21,18.12
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.73,1.53
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,64.7,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,190.24,131.4
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,280.05,220.33
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,375.94,300.38
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,464.7,370.62
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,552.85,436.84
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,597.67,467.78
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,641.06,496.44
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,643.43,494.23
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,650.41,494.46
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,678.28,510.38
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,703.4,523.95
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,839.31,615.17
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,957.64,687.67
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,962.26,686.07
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,975.78,691.44
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,981.83,692.16
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,984.53,691.01
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,904.35,639.13
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,790.65,559.68
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,886.26,626.42
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,945.83,661.44
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,902.35,632.12
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,834.92,583.66
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,848.18,596.02
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,834.81,587.86
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,797.98,564.32
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,759.05,539.48
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,717.39,509.93
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,674.34,478.83
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,628.63,446.5
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,581.7,412.36
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,532.72,375.72
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,483.0,337.4
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,431.37,296.49
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,379.52,254.43
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,328.3,212.65
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,271.33,167.19
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,219.16,126.89
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,168.28,91.77
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,126.82,74.14
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,114.8,86.59
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,95.78,71.88
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,75.81,56.2
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,94.54,71.58
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,113.5,87.15
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,104.51,80.34
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,94.95,72.99
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,85.04,65.23
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,74.61,56.87
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,61.53,46.18
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.71,34.58
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.54,26.56
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.23,18.05
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.74,1.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,44.66,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,131.47,87.93
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,218.13,170.3
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,324.26,257.88
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,402.94,321.66
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,485.62,385.93
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,552.34,434.48
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,620.57,481.38
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,676.4,516.22
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,741.84,555.96
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,787.02,581.18
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,830.45,604.28
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,863.5,620.27
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,894.1,634.2
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,916.32,646.01
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,935.61,656.11
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,946.12,660.32
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,953.4,662.76
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,953.22,662.85
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,940.74,655.54
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,930.22,648.86
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,916.39,640.05
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,711.58,503.68
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,477.82,339.92
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,681.86,488.1
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,825.71,586.81
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,789.54,562.17
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,751.29,536.47
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,678.11,483.66
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,614.92,437.54
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,572.71,407.95
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,529.08,377.03
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,470.96,335.99
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,430.67,307.43
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,304.86,219.49
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,204.06,148.21
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,135.0,97.24
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,64.31,43.97
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,41.66,26.72
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.11,9.3
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,32.83,20.11
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,46.55,32.58
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,59.03,42.99
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,71.53,53.49
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,58.53,42.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,45.58,32.4
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,69.69,52.7
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,90.66,70.46
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,77.9,60.14
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,65.02,49.57
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,52.41,39.0
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,39.7,28.13
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,28.09,18.04
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,16.48,7.84
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.22,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,65.16,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,189.33,127.73
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,285.56,224.57
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,386.88,309.95
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,475.23,380.23
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,562.75,446.52
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,629.05,493.9
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,696.1,539.83
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,750.73,575.21
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,804.66,609.06
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,845.04,632.77
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,877.73,650.95
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,907.18,666.79
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,933.92,680.71
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,849.08,622.86
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,737.34,542.0
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,720.42,527.65
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,701.23,511.21
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,856.95,622.19
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,960.82,689.77
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,709.84,517.63
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,404.82,294.93
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,407.59,298.0
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,409.81,299.46
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,657.3,481.69
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,832.29,601.22
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,795.73,575.6
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,757.13,549.86
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,715.2,519.23
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,672.19,487.31
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,554.38,400.53
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,461.41,331.85
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,482.66,347.32
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,483.9,343.81
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,433.29,303.35
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,382.53,261.93
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,326.57,216.04
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,277.65,175.76
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,226.44,135.32
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,176.69,100.29
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,128.36,75.02
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,85.68,64.06
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,85.44,64.24
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,85.06,64.27
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,83.48,63.22
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,81.71,62.01
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,79.29,60.39
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,76.71,58.6
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,71.62,54.67
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,66.25,50.39
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,57.7,43.28
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,50.42,37.03
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,39.94,27.85
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.21,18.13
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.74,1.66
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,57.97,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,174.76,115.65
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,269.94,210.63
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,368.84,292.72
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,449.71,356.52
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,542.53,425.44
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,610.32,473.68
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,678.84,520.62
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,734.69,557.09
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,789.83,592.13
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,832.45,618.75
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,873.24,643.87
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,903.68,660.6
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,931.51,675.59
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,944.46,680.48
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,961.26,688.04
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,849.33,611.29
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,713.26,513.74
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,860.44,617.84
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,970.23,688.46
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,802.76,573.64
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,605.94,433.41
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,777.97,557.88
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,888.7,632.58
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,860.16,612.01
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,828.81,590.78
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,738.59,526.89
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,644.79,458.87
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,602.81,430.01
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,563.07,402.13
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,587.52,421.9
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,583.96,419.54
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,509.15,363.69
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,464.59,330.66
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,426.24,299.42
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,381.55,259.33
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,333.58,218.88
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,280.26,174.68
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,219.26,127.22
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,167.24,90.75
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,116.13,63.97
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,80.11,59.33
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,79.66,59.3
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,79.08,59.16
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,77.95,58.45
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,69.96,52.14
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,67.65,50.56
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,65.2,48.83
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,61.77,46.13
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,58.21,43.26
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,52.8,38.9
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,47.25,34.21
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,38.85,26.81
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.6,17.54
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.39,1.45
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,66.04,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,190.47,124.75
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,290.27,226.64
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,393.92,312.48
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,483.6,382.02
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,573.01,447.57
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,640.65,494.99
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,709.02,540.98
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,763.77,576.23
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,817.72,610.05
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,858.86,634.09
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,891.97,652.53
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,922.57,669.18
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,950.41,683.93
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,969.01,693.65
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,984.41,701.5
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,992.79,704.17
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,984.42,696.54
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,982.49,694.69
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,977.08,690.74
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,964.79,681.22
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,949.1,669.74
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,928.18,656.44
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,904.01,641.13
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,873.62,620.56
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,840.43,598.21
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,803.99,574.9
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,765.45,549.79
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,724.19,520.31
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,681.58,489.29
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,635.4,455.91
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,588.1,420.86
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,539.34,383.87
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,489.82,345.21
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,438.5,304.11
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,386.95,261.89
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,334.35,218.45
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,282.21,175.59
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,221.42,128.48
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,169.47,92.2
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,118.74,65.77
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,83.09,61.46
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,111.1,84.27
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,156.61,121.09
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,145.92,112.91
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,134.6,104.25
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,106.23,81.84
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,82.4,62.77
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,72.66,55.06
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,61.11,45.68
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,55.44,41.11
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,49.62,36.19
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,38.6,26.6
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,29.27,18.08
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,14.75,1.6
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
