Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,37.97,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,117.16,73.54
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,211.88,165.55
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,325.41,260.27
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,412.23,331.68
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,504.38,404.19
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,573.21,455.23
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,652.64,512.13
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,715.1,554.84
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,777.12,596.07
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,820.92,623.34
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,862.96,648.97
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,897.09,668.82
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,928.8,686.89
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,942.17,692.6
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,959.55,701.19
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,970.36,705.48
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,977.81,707.72
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,976.41,704.08
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,971.52,698.39
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,947.49,680.69
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,934.05,670.16
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,913.5,656.17
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,889.79,640.21
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,861.24,620.05
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,829.87,598.08
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,794.37,574.4
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,756.81,548.73
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,715.87,518.5
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,673.72,486.92
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,629.37,454.13
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,583.86,419.72
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,535.52,382.56
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,486.62,343.99
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,436.39,303.42
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,381.44,258.65
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,328.38,214.81
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,275.96,171.71
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,223.83,131.0
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,173.07,95.58
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,124.08,70.24
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,90.1,66.82
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,81.31,60.14
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,81.01,60.23
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,81.35,60.72
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,81.72,61.25
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,79.28,59.63
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,76.68,57.85
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,73.4,55.45
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,68.01,51.21
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,60.64,45.27
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,53.09,38.92
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,42.67,29.84
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,32.47,20.55
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,16.65,2.43
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,17.77,5.89
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,61.74,43.89
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,98.8,75.62
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,141.72,111.91
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,185.12,147.93
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,122.6,95.92
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,59.71,43.05
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,70.76,51.63
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,81.91,60.1
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,237.85,184.74
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,412.7,318.29
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,437.47,334.49
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,461.12,350.02
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,492.67,371.4
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,523.08,391.64
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,609.45,453.97
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,714.69,527.22
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,688.01,505.3
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,641.82,470.68
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,634.06,463.02
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,625.33,454.68
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,642.14,466.04
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,656.42,475.44
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,766.25,556.36
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,821.72,596.54
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,786.66,571.97
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,749.58,545.73
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,662.97,478.65
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,574.53,411.38
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,589.59,424.35
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,580.18,417.54
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,530.65,379.23
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,480.53,339.71
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,429.52,298.56
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,378.47,256.6
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,326.19,213.41
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,274.56,171.01
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,223.23,130.75
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,173.28,95.82
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,123.54,69.7
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,88.09,64.91
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,79.47,58.39
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,79.11,58.43
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,77.29,57.17
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,75.26,55.76
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,73.24,54.45
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,71.1,53.03
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,66.88,49.84
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,62.46,46.4
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,56.47,41.61
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,48.34,34.8
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,39.2,26.83
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,29.91,18.39
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.11,1.56
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.02,3.26
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,40.04,26.28
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,66.06,48.32
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,117.88,91.7
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,160.96,127.48
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,336.69,271.37
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,508.68,406.01
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,477.69,378.4
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,441.85,347.59
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,521.73,407.09
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,580.49,449.76
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,706.34,541.87
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,812.23,617.1
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,888.26,667.37
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,944.06,702.2
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,957.98,708.62
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,968.51,713.08
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,895.12,659.11
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,804.39,589.5
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,793.33,578.18
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,767.58,556.95
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,801.79,579.61
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,819.15,590.68
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,836.24,604.89
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,836.84,606.35
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,801.07,580.42
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,763.05,552.08
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,683.15,491.45
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,617.69,441.09
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,583.71,416.86
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,552.98,394.22
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,512.88,364.68
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,468.4,331.89
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,429.84,302.28
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,396.63,275.33
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,354.92,242.02
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,311.65,207.4
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,264.24,169.64
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,212.99,131.82
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,143.49,86.55
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,91.39,67.24
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,111.61,83.65
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,141.15,107.49
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,141.99,108.72
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,133.11,102.25
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,111.64,85.55
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,95.44,72.88
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,87.46,66.74
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,79.09,60.13
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,66.16,49.64
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.49,38.25
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.36,29.44
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,32.49,20.44
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,16.65,2.18
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,33.77,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,105.15,60.58
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,195.66,151.96
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,302.34,242.22
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,393.6,318.34
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,491.48,396.22
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,556.7,445.48
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,632.8,501.16
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,719.75,562.91
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,807.45,623.2
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,848.55,649.99
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,881.71,671.12
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,786.05,599.85
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,661.53,503.11
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,708.73,535.79
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,775.67,580.55
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,791.81,588.8
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,805.43,595.55
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,908.02,668.7
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,974.84,710.4
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,963.81,700.28
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,949.32,688.49
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,928.14,672.14
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,903.71,653.82
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,872.66,631.55
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,838.82,607.51
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,802.47,582.81
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,763.92,556.58
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,722.14,525.53
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,678.91,492.83
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,633.33,458.88
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,586.46,423.2
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,537.06,384.82
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,486.83,344.82
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,435.34,302.86
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,383.55,259.83
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,330.85,215.91
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,278.98,173.01
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,226.47,131.5
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,165.18,88.02
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,113.66,61.12
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,77.12,56.22
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,76.53,56.06
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,75.81,55.79
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,74.88,55.25
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,67.44,49.43
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,65.36,48.04
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,63.16,46.53
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,59.98,44.17
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,56.71,41.64
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,51.63,37.57
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,46.43,33.21
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,38.4,26.17
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,28.55,17.27
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,14.38,0.97
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,37.34,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,112.79,63.35
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,228.89,178.0
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,329.14,264.26
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,424.09,343.41
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,525.61,423.58
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,602.69,481.74
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,673.77,533.28
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,735.92,576.58
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,797.76,618.49
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,840.35,645.46
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,881.11,670.75
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,907.59,684.61
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,937.68,700.88
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,956.48,710.19
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,972.13,717.46
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,981.8,721.07
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,975.08,713.87
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,972.98,710.95
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,967.44,705.87
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,956.5,696.17
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,942.11,684.38
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,921.54,669.77
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,897.73,653.13
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,869.48,632.5
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,838.29,610.0
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,802.01,585.13
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,763.54,558.74
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,722.23,527.65
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,679.47,495.03
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,633.71,460.59
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,586.74,424.53
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,537.96,385.61
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,488.39,345.3
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,436.64,303.29
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,384.66,260.26
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,332.33,216.74
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,281.0,174.44
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,220.61,127.55
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,169.07,91.57
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,118.9,65.62
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,84.14,61.82
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,83.87,61.95
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,75.88,55.86
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,75.66,55.9
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,75.43,55.92
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,73.39,54.72
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,71.23,53.39
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,68.41,51.35
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,65.55,49.19
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,57.73,42.75
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,51.13,37.12
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,41.32,28.57
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.35,19.5
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.85,1.45
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,9.39,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,20.46,6.19
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,75.91,55.11
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,137.78,107.29
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,192.46,153.42
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,248.81,199.91
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,471.38,379.48
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,681.84,538.07
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,747.86,583.2
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,813.79,627.51
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,848.98,648.94
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,888.27,673.04
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,921.47,691.15
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,952.08,707.25
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,970.03,715.82
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,972.39,714.03
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,980.18,716.14
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,984.64,716.13
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,982.68,713.24
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,977.22,708.21
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,964.78,697.58
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,948.91,684.89
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,927.79,668.62
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,903.4,650.39
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,872.39,628.17
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,838.59,604.19
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,802.3,579.61
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,763.82,553.5
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,721.82,523.2
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,678.51,491.35
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,632.87,457.27
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,586.04,421.58
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,536.86,382.67
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,487.19,342.61
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,435.89,301.89
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,384.37,259.98
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,331.94,216.4
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,280.0,173.55
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,219.52,126.34
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,167.93,90.22
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,117.36,64.15
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,82.34,60.12
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,81.99,60.18
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,81.53,60.15
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,73.58,54.09
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,72.94,53.91
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,71.13,52.76
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,69.22,51.51
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,65.26,48.53
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,61.12,45.31
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,55.85,41.09
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,48.46,34.89
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,38.93,26.6
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,29.24,17.8
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,14.75,0.74
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,36.54,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,109.6,56.31
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,229.59,177.42
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,332.51,265.12
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,223.87,179.06
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,80.05,59.6
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,91.02,68.42
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,102.21,77.1
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,231.78,182.06
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,372.37,291.26
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,401.77,311.26
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,430.06,330.36
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,702.84,535.87
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,941.86,698.98
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,960.74,706.79
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,976.46,713.88
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,973.94,709.03
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,981.25,710.95
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,979.72,706.78
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,974.7,700.56
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,963.68,691.0
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,949.21,679.41
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,928.53,665.01
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,904.56,648.6
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,875.24,627.74
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,843.0,605.07
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,806.49,580.83
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,767.74,555.02
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,726.42,524.69
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,683.54,492.54
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,637.54,458.65
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,590.25,423.02
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,540.48,384.71
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,489.91,344.81
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,437.67,302.69
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,385.12,259.43
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,332.32,215.69
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,280.41,173.01
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,227.75,131.65
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,166.41,88.44
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,115.56,62.48
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,80.76,58.84
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,80.32,58.83
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,79.77,58.71
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,72.56,53.25
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,72.48,53.51
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,70.27,52.05
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,67.94,50.45
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,64.97,48.28
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,61.94,45.97
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,56.29,41.45
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,48.48,34.9
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,39.29,26.88
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,29.97,18.36
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.12,0.64
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.96,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,19.3,4.51
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,79.4,57.92
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,146.19,114.57
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,200.04,160.08
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,255.63,205.88
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,471.28,378.95
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,674.75,530.37
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,614.2,480.76
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,531.4,413.26
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,710.88,545.5
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,885.74,663.53
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,781.4,586.62
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,654.72,490.43
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,834.87,619.04
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,976.85,709.69
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,819.25,598.58
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,616.43,450.3
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,632.37,460.26
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,646.67,468.02
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,538.1,389.35
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,417.22,301.38
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,696.7,506.05
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,895.78,640.3
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,864.45,616.64
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,830.42,592.83
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,794.26,568.87
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,756.07,543.01
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,714.48,512.43
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,671.83,480.71
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,627.11,448.05
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,581.34,413.89
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,533.46,377.5
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,483.48,338.74
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,431.96,298.5
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,380.47,257.25
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,328.14,214.22
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,276.04,171.58
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,224.08,131.01
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,173.49,95.82
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,125.47,71.54
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,84.52,62.02
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,84.53,62.39
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,84.41,62.65
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,84.65,63.06
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,84.9,63.5
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,82.63,62.04
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,80.22,60.45
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,74.84,56.36
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,69.92,52.54
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,62.28,46.4
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,54.43,39.84
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,43.33,30.21
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,32.35,20.25
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,16.6,0.91
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,8.54,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,17.87,3.23
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,100.26,74.35
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,163.35,128.4
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,246.49,197.67
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,319.14,257.17
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,341.38,273.35
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,341.65,272.11
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,378.61,299.21
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,414.64,324.86
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,451.34,350.36
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,486.98,374.57
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,486.6,370.93
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,484.23,366.07
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,477.29,358.18
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,447.41,334.1
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,631.71,467.74
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,789.09,575.96
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,725.31,528.4
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,678.95,493.46
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,551.86,402.1
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,430.74,313.41
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,433.73,315.77
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,436.09,317.28
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,572.7,415.06
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,692.23,496.86
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,558.88,402.35
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,438.86,316.19
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,487.2,350.61
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,526.19,377.11
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,565.48,407.49
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,580.69,418.23
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,532.04,379.99
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,483.1,341.0
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,432.9,300.88
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,382.78,259.99
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,331.96,218.38
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,282.59,178.24
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,224.9,133.92
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,175.64,99.78
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,130.11,76.84
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,101.52,75.87
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,101.78,76.5
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,101.91,77.02
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,104.65,79.5
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,106.05,80.92
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,101.81,77.96
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,97.35,74.76
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,93.03,71.61
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,90.51,69.82
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,78.81,60.36
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,66.83,50.34
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,50.85,36.54
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,34.12,21.72
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,17.73,0.96
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,11.46,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,27.95,7.28
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,123.56,92.49
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,201.41,158.93
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,302.25,242.72
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,395.26,318.38
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,466.55,374.43
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,561.32,445.99
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,632.91,498.78
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,705.84,550.53
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,545.65,424.94
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,355.23,273.73
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,648.28,498.36
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,892.97,672.89
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,917.61,685.79
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,939.31,697.67
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,954.0,705.05
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,965.41,710.32
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,958.26,704.16
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,956.73,702.04
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,948.73,694.48
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,937.22,684.73
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,918.97,670.15
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,897.38,653.52
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,868.26,632.16
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,836.37,609.04
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,801.46,584.15
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,764.33,557.34
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,722.58,526.95
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,679.71,495.27
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,634.8,461.46
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,589.02,426.35
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,540.4,387.77
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,491.54,348.33
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,441.41,307.96
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,391.47,267.02
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,339.86,224.36
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,288.23,181.96
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,229.2,136.55
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,178.88,101.68
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,130.57,76.67
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,99.1,73.71
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,99.19,74.18
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,99.15,74.55
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,99.13,74.97
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,99.08,75.37
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,94.91,72.42
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,90.84,69.5
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,85.7,65.64
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,80.4,61.51
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,71.33,54.06
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,62.72,46.72
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,48.56,34.49
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,34.53,21.9
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,17.91,0.47
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
