Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,25.53,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,72.72,25.25
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,188.28,144.58
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,303.33,242.64
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,400.25,323.96
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,504.02,407.29
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,381.57,307.9
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,228.88,181.49
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,339.95,269.62
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,435.13,342.35
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,667.16,519.37
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,876.27,666.31
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,909.85,685.38
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,935.05,699.36
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,809.1,606.97
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,655.94,489.76
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,833.31,620.01
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,987.56,722.63
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,972.67,708.8
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,967.68,702.67
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,957.26,693.34
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,943.4,681.94
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,922.86,667.42
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,899.06,650.87
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,872.18,631.26
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,842.15,609.65
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,806.08,585.07
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,767.7,558.9
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,726.24,528.13
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,683.1,495.42
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,636.87,460.82
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,589.32,424.49
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,539.2,385.56
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,488.23,344.99
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,435.64,302.2
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,382.74,258.32
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,329.03,213.51
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,275.78,169.45
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,222.31,127.31
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,169.89,90.83
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,119.38,65.76
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,75.45,54.66
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,75.09,54.68
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,74.62,54.62
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,74.92,55.18
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,68.68,50.45
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,66.65,49.12
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,64.52,47.66
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,61.4,45.35
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,58.2,42.89
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,52.8,38.46
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,47.28,33.74
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,37.14,24.95
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,28.51,16.98
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,35.48,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,102.96,32.74
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,230.52,176.49
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,337.92,269.12
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,434.26,348.78
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,546.56,436.67
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,617.58,489.65
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,689.73,541.44
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,752.7,583.78
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,810.23,620.9
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,851.42,646.64
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,890.58,670.63
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,923.15,689.79
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,953.11,707.07
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,958.77,707.29
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,973.33,713.77
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,981.38,716.25
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,986.07,716.66
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,984.32,712.99
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,979.02,707.18
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,966.69,696.91
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,950.9,684.55
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,930.27,670.3
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,906.32,653.95
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,871.89,629.34
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,834.69,602.97
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,798.69,578.68
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,760.53,552.58
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,719.54,521.97
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,677.17,489.93
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,631.51,455.93
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,584.71,420.34
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,536.24,382.67
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,487.06,343.56
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,436.0,302.78
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,384.73,260.87
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,327.28,213.86
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,276.5,172.23
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,224.69,131.55
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,174.2,96.45
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,125.67,72.15
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,85.87,62.93
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,85.63,63.1
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,85.25,63.14
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,85.51,63.71
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,85.78,64.31
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,83.54,62.88
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,81.16,61.3
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,75.92,57.32
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,71.34,53.76
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,63.7,47.51
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,55.88,40.85
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,44.07,30.63
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,32.26,19.92
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,16.55,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,50.19,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,144.42,39.68
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,267.77,205.26
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,389.23,309.35
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,479.23,382.68
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,573.33,455.74
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,642.72,506.96
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,713.16,556.89
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,766.81,593.22
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,819.65,628.06
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,856.1,649.81
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,896.3,673.79
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,926.2,690.69
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,953.29,705.61
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,971.37,713.73
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,986.23,719.79
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,981.08,712.77
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,985.18,712.17
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,983.19,707.68
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,977.7,701.31
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,965.27,690.88
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,949.38,678.42
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,928.24,664.09
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,903.85,647.73
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,875.0,627.22
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,843.21,604.86
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,806.74,580.66
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,768.03,554.88
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,725.35,523.58
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,681.33,490.88
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,635.32,457.17
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,588.1,421.73
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,538.4,383.56
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,488.1,343.94
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,436.32,302.86
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,384.31,260.53
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,331.71,216.73
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,279.68,173.74
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,218.54,126.02
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,166.23,89.58
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,115.34,63.95
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,83.17,61.05
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,82.84,61.13
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,82.41,61.12
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,74.69,55.24
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,74.42,55.35
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,72.31,53.96
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,70.09,52.46
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,67.21,50.25
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,64.29,47.92
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,56.46,41.49
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,49.8,35.81
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,39.91,27.21
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,29.88,17.99
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.11,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,17.4,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,51.72,6.98
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,167.64,126.42
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,262.9,209.1
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,373.23,300.2
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,475.95,382.52
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,550.09,438.86
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,626.54,494.44
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,669.45,522.49
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,722.45,557.02
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,766.02,584.65
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,807.77,610.45
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,864.25,646.12
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,918.74,679.65
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,941.09,690.72
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,960.41,699.96
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,969.69,701.21
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,966.94,694.81
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,966.85,692.71
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,963.26,688.46
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,951.77,677.88
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,936.87,665.34
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,917.27,649.98
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,894.43,632.75
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,864.55,611.44
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,831.98,588.53
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,796.5,564.61
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,758.89,538.94
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,717.19,508.99
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,674.5,477.95
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,629.38,446.04
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,583.49,412.73
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,535.57,377.06
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,487.5,340.29
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,433.71,298.61
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,382.73,257.97
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,331.38,216.66
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,281.05,176.34
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,230.79,138.1
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,182.26,105.13
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,134.57,80.8
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,105.27,78.18
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,105.37,78.69
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,105.32,79.09
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,104.34,78.58
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,102.2,77.17
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,98.12,74.34
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,93.84,71.3
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,87.84,66.78
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,81.62,61.94
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,73.36,55.35
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,62.5,46.29
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,47.4,33.32
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,32.39,19.92
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,16.75,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.05,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,24.16,13.11
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,41.3,27.77
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,67.94,50.01
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,93.66,71.26
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,120.48,93.12
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,162.19,126.36
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,377.9,299.41
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,563.79,440.23
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,599.03,462.1
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,632.35,482.92
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,733.98,552.38
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,813.2,604.16
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,815.22,600.52
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,813.5,595.07
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,912.47,660.94
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,990.36,707.84
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,947.06,676.41
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,883.91,629.27
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,932.12,662.57
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,946.7,669.34
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,909.24,642.25
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,847.16,595.67
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,855.74,604.02
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,837.01,592.42
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,801.34,569.43
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,763.51,544.38
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,721.78,515.65
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,678.76,485.36
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,633.55,452.65
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,587.23,418.31
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,538.6,380.7
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,488.07,340.86
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,435.31,299.21
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,382.61,256.64
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,328.51,212.43
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,274.53,168.51
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,221.38,127.61
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,169.59,92.29
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,119.06,67.32
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,88.63,65.07
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,79.96,58.55
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,79.58,58.57
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,78.94,58.41
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,78.23,58.19
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,75.96,56.69
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,73.55,55.06
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,69.74,52.11
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,65.8,48.96
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,57.41,42.17
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,50.44,36.32
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,39.89,27.16
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,29.14,17.3
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,14.73,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,27.33,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,81.32,0.3
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,211.63,159.78
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,316.94,251.53
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,410.93,329.57
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,511.48,408.5
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,590.54,467.25
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,665.42,520.36
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,729.51,562.48
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,793.3,602.77
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,837.47,629.44
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,879.83,654.42
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,913.48,673.44
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,938.47,686.61
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,958.49,696.2
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,975.31,703.77
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,985.17,707.28
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,991.56,708.75
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,989.82,704.85
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,971.25,690.45
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,960.24,681.51
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,945.78,670.45
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,925.12,656.93
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,901.21,641.39
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,874.7,622.91
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,844.99,602.41
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,807.96,578.34
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,768.7,552.66
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,726.45,522.25
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,682.63,490.04
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,635.79,455.79
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,587.76,419.85
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,537.88,381.82
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,487.2,342.11
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,434.65,299.88
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,381.85,256.55
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,328.3,212.29
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,275.27,168.81
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,222.19,127.64
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,170.15,92.13
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,108.22,59.05
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,77.34,56.39
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,77.06,56.49
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,76.68,56.5
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,75.74,55.96
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,68.2,50.06
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,66.15,48.7
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,63.99,47.22
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,60.84,44.78
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,57.61,42.2
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,52.19,37.85
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,46.64,33.17
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,36.05,24.0
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.01,15.56
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,28.5,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,82.45,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,213.36,159.7
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,319.36,251.87
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,409.93,326.55
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,514.3,407.62
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,587.35,461.36
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,661.68,513.75
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,725.35,556.46
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,788.89,597.7
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,832.07,623.54
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,867.74,643.87
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,724.55,541.3
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,529.07,395.69
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,767.93,568.52
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,966.59,696.15
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,974.79,696.67
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,966.53,688.48
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,729.48,528.63
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,423.72,307.62
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,721.1,523.95
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,934.56,663.37
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,914.67,648.27
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,891.53,633.07
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,861.72,612.38
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,829.15,590.0
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,793.71,566.95
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,756.07,542.05
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,714.81,512.33
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,672.13,481.11
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,626.5,448.19
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,579.73,413.59
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,531.16,376.72
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,481.81,338.22
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,430.73,298.06
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,379.44,256.62
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,321.45,209.47
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,269.86,167.31
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,217.56,126.48
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,166.56,91.43
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,123.75,73.72
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,115.76,87.15
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,102.26,76.87
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,87.77,65.66
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,94.49,71.33
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,101.2,77.03
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,101.46,77.7
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,106.12,81.96
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,94.25,72.64
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,81.9,62.72
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,68.99,52.08
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,55.69,40.82
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,41.6,28.58
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,27.18,15.62
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,13.89,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,42.84,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,122.11,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,247.22,184.49
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,366.34,286.76
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,460.17,361.01
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,558.89,434.77
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,627.45,482.9
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,697.22,529.54
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,753.26,564.69
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,804.54,595.44
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,845.95,619.41
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,885.37,641.71
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,915.5,658.4
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,931.18,665.91
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,949.59,675.95
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,964.88,684.01
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,972.73,688.01
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,977.17,689.95
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,975.59,687.7
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,970.47,683.34
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,958.34,675.07
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,942.74,664.63
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,921.82,651.82
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,897.62,636.88
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,868.49,617.4
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,836.43,595.96
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,800.4,573.01
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,761.99,548.26
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,719.8,519.39
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,676.0,488.14
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,609.96,438.63
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,553.36,395.93
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,517.09,368.38
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,483.47,342.52
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,432.67,304.51
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,384.55,268.07
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,349.53,238.49
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,308.1,203.5
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,258.85,167.0
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,212.15,135.48
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,175.69,118.39
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,171.91,131.45
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,165.38,126.98
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,158.43,122.15
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,122.0,93.47
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,90.93,68.74
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,85.83,65.02
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,80.34,60.9
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,69.7,52.42
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,58.32,43.17
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,52.56,38.41
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,46.64,33.3
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,35.62,23.72
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,26.21,14.87
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,24.17,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,71.86,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,205.0,151.56
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,311.32,244.53
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,405.76,321.86
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,514.62,405.35
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,588.17,458.57
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,663.04,510.31
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,726.32,551.68
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,789.44,591.46
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,833.37,617.54
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,869.71,638.24
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,902.85,656.61
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,933.38,673.11
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,722.79,529.23
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,440.16,323.91
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,456.76,335.94
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,493.66,360.47
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,761.56,552.57
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,967.22,685.62
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,955.91,675.49
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,941.15,665.06
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,921.12,652.37
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,897.77,637.59
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,865.99,616.06
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,831.46,592.75
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,795.48,569.39
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,757.32,544.11
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,716.23,514.4
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,673.61,483.08
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,628.02,449.88
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,581.27,415.01
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,532.33,377.62
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,482.78,338.78
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,431.34,297.53
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,379.74,255.3
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,324.03,210.52
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,276.74,172.57
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,226.07,133.79
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,168.08,94.09
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,154.43,100.71
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,180.2,137.3
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,134.56,102.1
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,93.81,70.22
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,88.13,65.93
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,81.91,61.16
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,82.94,62.39
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,82.8,62.63
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,76.52,57.8
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,70.0,52.64
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,61.64,45.75
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,53.05,38.43
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,40.83,27.85
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,28.65,16.59
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,14.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,7.26,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,121.26,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,251.21,187.0
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,373.51,295.36
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,468.72,372.21
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,568.94,448.67
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,638.37,498.72
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,708.98,547.06
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,764.48,581.33
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,814.71,610.48
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,856.81,633.49
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,896.87,654.25
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,926.4,666.05
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,953.13,675.54
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,959.46,675.89
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,974.64,682.08
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,982.47,684.37
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,986.82,684.73
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,985.02,684.11
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,979.65,681.38
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,967.27,672.98
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,951.39,662.47
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,930.17,647.81
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,905.63,631.2
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,876.58,612.54
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,844.53,591.87
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,808.11,569.17
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,769.3,544.71
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,727.28,516.47
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,683.45,485.89
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,636.45,452.13
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,588.1,416.5
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,537.28,378.23
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,485.32,337.92
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,431.93,295.35
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,378.19,251.51
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,323.37,206.37
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,268.75,161.76
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,214.01,119.38
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,160.21,83.18
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,107.08,58.6
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,78.88,57.11
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,77.69,56.49
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,66.87,48.17
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,65.5,47.37
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,64.03,46.48
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,61.62,44.81
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,59.09,43.02
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,51.34,36.79
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,48.4,34.43
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,43.69,30.65
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,38.91,26.6
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,31.38,20.06
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.72,12.69
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
