Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,31.53,20.1
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,20.9,8.35
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.66,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,101.53,61.49
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,201.38,157.04
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,331.47,266.24
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,457.86,369.24
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,535.91,429.46
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,616.82,489.25
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,704.4,550.52
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,784.8,604.11
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,831.48,633.32
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,876.41,660.87
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,908.25,678.99
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,944.62,700.06
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,965.78,710.49
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,983.66,718.85
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,994.75,721.37
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,989.52,713.42
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,988.2,709.8
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,983.26,703.98
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,972.68,694.72
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,958.48,683.35
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,937.01,668.83
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,912.15,652.24
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,882.71,631.62
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,850.21,609.06
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,812.49,584.11
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,772.36,557.41
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,729.32,525.65
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,684.38,492.07
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,635.92,456.36
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,586.13,418.8
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,534.12,378.66
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,481.11,336.65
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,426.24,292.24
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,371.1,246.72
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,315.17,200.34
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,259.56,155.02
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,204.01,113.15
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,149.52,78.97
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,95.6,59.17
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,72.52,52.64
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,71.92,52.45
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,71.21,52.19
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,69.62,51.1
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,67.92,49.92
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,60.1,43.84
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,57.94,42.32
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,54.45,39.65
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,50.88,36.81
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,45.5,32.37
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,40.05,27.63
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,30.86,19.47
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,20.23,7.37
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,20.65,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,167.15,100.92
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,284.5,222.99
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,390.84,313.26
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,513.57,411.04
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,590.22,469.21
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,668.43,525.85
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,736.4,571.52
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,804.46,615.4
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,843.08,638.13
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,885.5,663.06
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,919.2,681.87
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,950.23,698.71
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,958.05,699.83
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,974.65,707.0
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,983.56,707.72
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,988.99,706.39
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,986.91,703.31
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,981.19,698.14
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,968.8,687.87
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,952.85,675.56
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,931.52,660.01
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,906.8,642.45
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,877.0,622.06
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,844.15,599.74
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,806.49,575.48
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,766.39,549.45
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,722.91,518.23
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,677.51,484.84
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,629.2,449.67
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,579.46,412.5
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,527.35,372.65
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,474.28,330.89
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,419.5,286.66
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,364.42,241.26
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,308.53,194.95
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,252.94,149.71
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,197.18,107.82
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,142.43,73.79
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,88.76,55.08
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,78.53,57.43
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,66.95,48.47
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,66.02,48.01
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,64.89,47.28
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,63.7,46.5
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,61.24,44.78
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,53.84,38.95
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,50.89,36.72
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,47.93,34.36
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,42.41,29.79
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,36.81,24.92
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,28.36,17.34
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.77,6.37
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,166.75,96.59
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,326.14,254.36
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,429.74,340.98
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,539.31,427.22
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,613.71,482.48
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,689.71,535.98
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,750.55,575.28
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,806.27,609.38
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,849.82,635.24
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,891.35,659.19
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,922.59,675.88
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,951.06,690.66
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,959.19,691.8
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,975.88,698.72
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,983.94,700.58
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,988.49,700.45
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,986.4,696.33
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,980.66,690.17
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,968.76,680.79
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,953.24,669.34
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,931.39,655.4
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,906.15,639.39
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,875.91,618.91
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,842.65,596.54
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,804.95,572.46
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,764.79,546.6
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,721.37,515.77
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,676.07,482.77
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,627.78,447.74
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,578.07,410.72
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,526.0,371.03
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,472.98,329.4
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,418.11,285.2
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,362.9,239.8
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,307.4,193.96
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,252.55,149.54
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,197.11,108.15
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,142.75,74.78
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,89.28,65.75
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,80.79,59.24
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,69.42,50.46
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,68.61,50.1
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,66.92,48.93
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,65.12,47.66
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,62.72,46.0
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,55.23,40.1
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,51.63,37.33
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,47.95,34.37
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,42.44,29.8
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,36.85,24.93
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,27.99,16.98
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.95,5.09
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,181.71,100.38
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,347.57,270.76
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,448.55,355.68
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,555.67,440.36
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,627.96,494.44
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,701.83,546.84
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,755.37,581.41
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,813.93,618.11
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,856.77,643.72
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,897.55,667.42
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,927.1,681.81
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,942.22,686.58
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,961.27,695.46
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,977.04,702.21
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,984.28,703.6
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,987.94,702.92
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,985.31,699.87
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,979.04,694.74
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,965.87,684.33
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,949.08,671.82
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,927.71,657.9
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,902.94,641.86
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,872.34,621.05
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,838.76,598.32
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,801.59,574.15
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,761.93,548.19
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,717.84,516.19
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,672.17,482.43
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,624.38,447.38
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,575.23,410.39
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,523.17,370.31
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,470.57,328.72
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,416.58,284.99
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,362.35,240.23
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,307.55,194.87
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,253.12,150.75
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,198.53,110.15
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,145.07,77.68
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,80.77,59.02
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,74.25,54.04
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,73.4,53.66
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,72.44,53.2
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,69.91,51.36
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,67.19,49.36
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,59.44,43.32
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,57.27,41.79
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,53.08,38.53
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,48.74,35.02
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,42.87,30.15
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,36.89,24.94
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,27.61,16.62
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,18.12,3.68
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,173.0,89.43
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,330.11,256.52
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,430.39,341.06
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,536.65,425.02
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,612.53,481.76
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,690.06,536.75
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,749.96,576.65
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,804.05,611.01
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,849.12,637.79
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,892.16,662.52
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,923.94,677.86
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,952.91,691.13
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,972.22,700.81
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,976.05,700.74
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,984.47,702.47
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,989.36,702.05
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,986.52,697.46
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,980.07,690.86
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,967.57,680.69
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,951.47,668.49
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,929.04,654.27
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,903.26,638.0
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,871.79,616.83
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,837.45,593.84
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,799.98,569.96
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,760.12,544.04
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,716.09,513.68
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,670.44,481.43
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,622.28,446.38
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,572.88,409.44
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,521.1,369.84
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,468.78,328.63
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,414.99,285.14
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,361.04,240.61
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,307.39,196.4
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,247.57,148.8
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,193.24,108.47
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,140.43,76.43
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,88.91,66.03
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,85.61,63.63
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,77.16,57.16
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,76.55,57.01
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,74.77,55.78
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,72.83,54.41
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,70.25,52.63
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,67.56,50.7
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,61.98,46.19
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,56.14,41.34
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,49.46,35.68
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,40.52,27.9
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,29.28,17.88
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.86,2.37
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,148.39,70.04
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,288.75,223.95
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,383.09,304.91
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,492.25,392.06
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,570.04,451.21
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,649.58,508.82
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,711.72,551.35
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,773.65,592.25
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,684.24,525.02
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,571.34,437.16
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,755.09,568.95
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,925.12,678.27
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,945.65,686.58
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,962.96,694.01
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,973.13,697.3
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,967.42,690.64
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,966.18,687.17
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,961.37,681.57
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,950.04,672.02
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,935.15,660.45
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,914.43,646.69
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,890.35,630.9
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,860.9,610.75
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,828.5,588.75
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,791.35,564.56
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,751.84,538.31
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,708.9,507.22
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,664.25,474.4
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,617.02,439.9
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,568.47,403.54
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,517.11,364.3
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,465.13,323.47
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,411.74,280.4
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,358.13,236.36
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,303.98,191.92
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,250.59,149.13
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,187.61,102.87
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,134.13,71.05
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,81.76,59.79
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,80.21,58.78
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,79.3,58.38
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,78.27,57.89
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,69.91,51.35
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,68.39,50.33
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,65.95,48.65
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,63.4,46.84
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,59.11,43.41
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,54.69,39.76
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,47.92,34.15
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,39.09,26.56
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,28.14,16.8
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.07,0.56
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,134.6,56.66
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,259.91,200.08
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,364.52,289.56
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,484.31,385.05
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,563.41,445.17
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,644.26,503.67
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,711.28,548.66
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,778.3,591.81
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,824.06,619.22
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,862.25,640.81
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,897.31,660.16
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,929.71,677.45
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,950.25,686.07
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,967.53,692.57
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,965.14,685.57
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,971.87,684.67
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,970.07,681.73
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,964.67,676.77
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,953.19,666.83
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,938.14,654.9
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,916.81,641.43
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,892.14,625.92
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,862.89,606.26
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,830.61,584.7
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,793.57,561.23
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,754.09,535.77
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,710.95,505.15
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,665.93,472.59
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,617.73,437.83
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,568.19,401.13
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,516.4,361.86
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,463.77,320.73
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,409.39,277.07
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,354.77,232.36
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,300.42,188.0
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,247.34,145.78
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,193.05,106.04
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,129.7,67.44
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,77.76,56.13
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,77.88,56.43
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,77.19,56.2
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,76.41,55.91
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,68.17,49.51
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,66.54,48.4
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,64.0,46.65
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,61.36,44.77
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,57.33,41.66
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,53.2,38.35
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,46.37,32.7
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,39.38,26.64
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,27.03,15.73
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.31,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,99.45,35.17
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,199.06,152.12
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,318.47,252.43
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,430.21,343.16
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,509.38,404.26
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,591.56,464.55
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,671.96,520.84
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,745.67,570.13
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,794.65,600.34
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,841.98,628.73
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,879.93,648.82
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,915.47,666.89
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,930.25,672.52
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,948.83,680.81
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,960.37,684.97
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,968.39,687.07
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,968.28,684.21
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,964.52,679.28
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,953.13,669.76
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,925.58,650.29
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,905.8,637.66
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,882.7,622.9
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,854.27,603.49
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,822.83,582.2
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,786.28,558.51
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,747.4,532.3
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,704.4,501.35
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,659.81,468.75
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,609.54,430.36
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,566.64,397.66
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,521.7,364.98
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,476.69,331.44
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,417.15,284.96
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,350.81,230.26
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,296.4,186.07
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,243.06,143.81
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,189.1,104.86
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,136.69,74.69
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,88.94,65.21
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,81.14,59.27
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,80.5,59.09
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,79.73,58.82
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,78.69,58.22
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,77.59,57.56
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,74.52,55.42
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,71.3,53.1
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,66.23,49.17
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,58.84,43.17
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,50.39,36.07
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,41.77,28.56
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,28.76,16.97
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,15.79,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,134.33,41.13
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,263.36,201.87
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,365.29,289.94
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,482.63,383.75
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,562.48,444.68
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,644.21,504.0
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,711.63,550.3
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,779.11,594.87
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,824.9,622.68
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,863.32,644.84
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,899.74,665.22
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,933.52,683.51
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,954.05,692.9
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,971.29,700.25
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,968.48,693.38
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,974.59,692.57
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,972.7,688.19
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,967.18,681.76
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,956.02,672.37
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,941.24,660.93
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,919.67,647.07
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,894.71,631.15
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,865.91,611.82
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,833.94,590.43
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,795.99,566.29
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,755.57,540.22
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,711.47,508.46
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,665.48,474.76
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,616.88,439.26
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,566.85,401.75
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,514.22,361.4
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,460.72,319.18
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,405.97,274.86
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,350.9,229.43
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,294.42,182.91
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,238.34,137.98
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,182.52,97.55
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,127.81,66.64
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,79.36,57.7
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,78.56,57.27
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,67.22,48.52
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,66.28,48.06
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,64.78,47.04
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,63.21,45.96
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,60.71,44.21
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,53.32,38.4
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,49.99,35.73
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,46.62,32.93
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,40.67,27.97
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,34.62,22.69
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.82,13.76
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.06,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,125.9,29.04
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,247.04,188.41
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,348.38,276.02
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,457.95,364.34
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,543.25,429.73
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,625.87,490.02
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,694.05,537.42
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,762.2,583.14
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,809.1,612.18
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,854.31,639.44
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,884.58,656.37
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,918.86,675.89
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,939.66,685.67
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,957.22,693.41
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,967.67,695.18
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,974.57,694.82
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,960.42,682.63
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,955.36,676.62
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,944.25,667.21
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,929.6,655.77
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,908.68,641.86
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,884.42,625.94
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,855.19,605.61
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,822.96,583.43
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,786.02,559.64
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,746.67,533.48
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,703.7,502.52
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,658.88,469.66
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,610.92,434.67
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,561.65,397.77
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,510.18,357.5
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,457.89,315.65
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,403.9,272.79
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,349.69,228.81
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,294.51,183.57
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,239.81,140.0
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,185.07,100.54
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,121.16,62.95
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,75.7,54.55
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,75.7,54.75
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,74.88,54.41
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,73.96,54.0
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,80.52,59.47
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,94.54,70.97
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,85.2,63.84
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,75.32,56.16
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,67.11,49.69
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,58.57,42.75
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,48.47,34.29
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,38.06,25.33
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,27.63,15.7
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,16.66,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
