Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.46
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,16.05,7.48
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,23.92,14.27
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,33.04,22.05
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,42.19,29.74
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,42.6,29.96
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,43.03,30.14
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,69.01,51.39
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,97.68,74.49
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,98.26,74.5
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,99.12,74.76
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,230.21,179.15
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,355.22,274.48
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,406.31,311.4
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,455.9,346.68
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,455.72,344.36
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,455.18,342.03
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,530.69,394.3
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,583.95,428.52
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,423.35,312.87
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,250.54,185.9
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,248.34,184.09
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,246.1,181.25
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,246.76,182.47
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,247.28,183.39
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,272.79,202.63
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,297.03,220.71
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,287.91,214.1
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,278.9,207.69
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,303.4,225.89
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,328.61,244.15
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,330.89,244.98
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,317.3,233.7
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,233.52,173.06
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,149.73,111.82
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,182.19,136.61
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,210.98,159.62
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,199.25,158.73
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,190.03,151.8
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,164.28,131.33
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,144.32,115.43
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,135.12,108.27
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,127.77,102.56
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,112.01,89.89
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,95.68,76.48
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,79.64,62.87
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,64.4,49.65
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,47.83,35.1
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,31.02,20.02
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,16.01,1.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.57,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,9.45,2.21
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,12.34,4.61
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,14.83,6.64
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,17.32,8.63
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,90.53,68.36
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,175.07,135.17
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,275.51,213.45
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,358.57,276.08
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,340.28,260.38
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,322.28,245.32
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,348.48,264.47
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,373.84,282.71
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,493.8,371.68
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,589.21,440.32
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,775.56,576.95
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,901.46,662.57
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,811.2,596.71
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,694.9,510.16
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,624.52,458.82
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,551.05,404.73
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,559.18,410.94
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,563.91,414.18
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,543.38,399.07
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,522.17,383.43
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,541.45,398.84
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,534.34,391.66
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,482.1,349.2
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,429.14,305.22
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,356.29,252.63
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,335.03,243.09
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,275.85,186.54
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,210.08,122.75
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,145.75,78.89
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,91.86,56.81
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,85.76,65.13
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,103.02,79.47
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,87.08,66.78
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,70.22,53.19
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,68.95,52.36
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,67.65,51.48
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,64.37,49.01
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,60.99,46.37
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,55.74,41.92
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,50.39,37.19
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,39.35,27.49
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,30.02,18.78
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,15.15,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,60.86,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,173.29,121.01
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,297.15,235.83
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,411.81,332.51
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,496.17,400.35
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,592.18,473.97
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,311.11,253.03
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,11.54,3.79
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,435.45,351.24
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,836.77,648.59
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,876.88,671.66
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,908.93,690.86
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,931.05,703.89
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,949.83,714.72
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,825.35,623.73
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,677.44,510.22
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,840.87,632.26
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,951.47,707.48
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,940.51,697.23
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,925.87,685.39
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,903.6,669.31
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,877.91,651.06
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,846.89,628.24
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,812.86,603.46
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,774.0,576.56
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,732.66,546.26
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,688.08,511.71
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,641.55,475.17
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,591.79,436.33
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,540.67,395.51
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,487.24,352.02
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,433.08,306.84
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,377.23,259.43
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,321.24,211.51
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,265.64,165.07
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,202.84,116.3
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,146.87,79.71
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,92.48,58.82
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,82.14,61.95
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,82.9,62.78
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,74.57,56.27
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,73.66,55.85
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,72.49,55.1
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,71.31,54.33
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,67.8,51.69
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,64.17,48.86
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,58.65,44.28
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.67,37.4
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,40.77,28.63
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,30.73,19.2
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,94.14,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,256.97,179.11
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,373.99,296.33
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,497.34,397.84
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,579.96,463.24
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,664.88,526.94
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,732.27,575.0
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,794.96,617.9
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,840.21,647.62
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,883.41,675.34
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,917.6,695.25
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,937.66,705.33
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,956.09,714.14
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,971.15,720.74
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,978.47,722.29
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,982.13,721.61
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,978.09,717.47
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,970.27,711.08
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,955.76,699.04
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,937.57,684.79
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,913.94,668.23
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,886.84,649.47
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,853.05,626.52
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,816.4,601.6
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,776.59,574.29
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,734.29,543.81
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,688.2,508.57
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,640.28,471.41
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,589.65,432.32
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,537.67,391.19
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,483.57,347.47
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,428.94,302.19
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,372.66,254.68
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,316.24,206.64
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,260.69,160.56
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,197.97,112.34
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,141.78,76.27
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,87.24,56.55
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,79.47,59.77
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,79.8,60.24
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,78.67,59.65
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,70.64,53.35
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,69.01,52.21
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,67.32,51.01
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,63.99,48.5
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,60.56,45.82
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,55.25,41.4
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,49.86,36.69
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,38.29,26.51
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,28.55,17.27
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,90.44,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,247.86,168.95
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,358.24,281.88
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,473.35,375.87
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,557.83,442.54
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,644.6,507.62
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,707.95,551.82
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,771.0,594.12
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,818.43,624.67
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,858.37,649.46
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,892.83,668.88
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,924.47,686.14
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,944.5,696.49
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,961.13,704.75
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,957.91,698.83
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,963.25,698.86
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,960.11,694.87
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,953.28,688.78
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,939.82,677.3
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,922.74,663.76
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,899.84,647.99
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,873.55,630.18
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,842.19,608.41
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,807.76,584.71
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,768.71,559.09
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,727.17,530.08
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,681.59,497.34
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,634.11,462.45
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,583.81,424.59
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,532.18,384.62
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,478.16,341.69
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,423.43,296.94
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,367.51,250.26
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,311.51,202.97
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,259.84,166.52
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,241.56,159.42
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,196.74,130.44
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,154.2,119.91
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,137.7,107.11
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,123.75,96.19
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,100.03,77.37
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,74.31,56.59
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,70.6,53.75
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,66.62,50.63
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,62.91,47.79
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,59.06,44.74
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,53.72,40.27
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,48.29,35.51
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,36.45,25.05
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.29,15.35
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.25,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,57.34,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,177.7,117.0
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,283.78,222.07
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,393.1,311.85
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,476.63,377.26
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,563.78,441.88
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,639.01,494.25
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,707.16,539.46
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,627.91,479.42
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,527.57,402.85
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,708.7,532.12
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,882.7,641.27
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,804.84,584.67
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,708.73,515.59
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,724.09,522.7
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,737.03,526.74
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,796.15,564.79
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,833.03,588.07
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,797.79,563.44
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,760.92,538.54
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,720.9,512.7
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,693.43,494.43
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,694.66,495.85
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,697.72,497.81
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,716.96,514.78
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,711.92,514.63
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,667.75,483.82
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,621.95,451.2
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,573.79,415.52
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,524.47,377.81
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,470.9,336.04
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,417.16,292.74
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,361.82,247.14
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,306.69,201.09
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,255.28,171.19
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,259.95,188.04
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,218.97,154.91
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,175.8,137.76
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,172.07,135.27
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,179.65,141.81
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,167.0,132.33
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,153.87,122.39
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,139.0,110.67
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,123.54,98.31
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,107.74,85.66
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,91.4,72.27
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,75.4,58.83
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,58.96,44.67
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,42.68,30.33
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,26.05,14.96
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,66.08,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,193.19,125.11
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,302.18,236.96
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,413.39,327.94
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,501.75,395.88
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,589.12,459.22
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,655.91,504.52
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,722.56,547.71
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,771.93,576.48
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,819.65,602.91
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,855.51,619.34
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,888.8,633.64
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,904.82,641.87
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,924.26,652.62
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,933.73,657.28
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,939.61,659.98
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,938.22,659.66
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,933.13,657.23
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,921.13,651.42
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,905.5,643.26
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,883.39,630.2
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,857.91,614.92
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,638.69,464.42
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,412.07,299.88
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,590.25,433.27
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,708.57,516.7
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,664.53,484.34
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,618.91,451.31
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,549.02,398.82
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,491.52,355.91
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,454.7,327.9
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,416.43,297.84
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,366.09,254.56
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,304.79,199.8
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,250.02,155.04
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,196.61,114.6
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,172.72,112.24
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,188.07,147.6
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,135.21,105.54
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,84.88,64.88
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,83.54,64.05
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,82.07,63.08
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,79.32,61.04
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,76.4,58.83
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,72.04,55.48
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,65.6,50.27
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,57.44,43.4
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,49.06,36.09
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,37.37,25.7
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.43,14.08
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,57.49,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,174.37,109.66
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,280.56,221.43
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,386.68,310.98
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,469.67,377.64
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,556.22,443.44
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,630.88,497.28
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,698.86,544.08
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,750.36,579.02
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,800.25,612.2
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,839.03,635.93
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,875.33,657.71
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,897.84,670.97
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,917.2,682.26
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,923.85,684.52
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,933.79,689.21
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,932.84,687.46
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,928.19,683.5
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,917.13,674.12
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,902.37,662.49
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,793.95,585.24
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,675.94,497.36
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,747.33,551.89
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,788.46,583.01
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,652.39,481.61
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,522.64,384.16
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,548.59,404.23
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,560.8,412.83
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,547.2,402.88
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,517.87,378.96
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,465.91,336.57
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,412.94,292.32
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,353.74,242.62
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,298.53,195.56
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,245.44,152.02
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,195.31,114.59
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,151.55,100.6
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,190.51,150.13
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,121.36,94.55
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,83.26,63.64
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,81.83,62.85
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,80.28,61.92
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,77.43,59.78
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,74.41,57.47
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,69.95,54.0
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,65.31,50.26
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,55.73,42.13
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,47.65,35.02
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,36.28,24.84
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,24.68,13.17
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,56.67,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,170.81,103.93
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,284.29,225.1
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,397.75,321.31
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,413.04,335.72
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,403.8,329.16
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,297.89,241.45
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,183.82,145.01
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,127.99,99.16
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,93.13,70.01
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,216.59,169.05
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,333.27,259.09
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,425.6,328.95
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,495.2,380.59
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,553.15,422.33
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,629.51,476.17
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,450.49,342.41
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,264.39,199.68
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,636.79,486.03
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,897.3,667.8
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,770.11,574.11
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,613.58,455.93
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,430.54,322.76
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,245.58,183.39
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,426.88,320.75
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,579.06,430.63
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,523.92,388.39
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,475.06,351.51
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,510.3,378.58
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,515.18,378.99
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,461.56,334.45
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,407.38,288.57
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,296.67,210.36
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,261.36,194.71
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,225.85,152.2
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,185.97,105.61
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,120.74,65.17
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,73.65,55.62
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,73.69,55.85
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,73.72,56.06
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,72.3,55.19
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,70.78,54.25
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,34.98,24.16
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.06,2.11
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,7.82,1.08
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,6.58,0.03
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,4.93,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,64.39,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,185.31,108.62
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,298.7,235.88
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,411.07,330.72
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,501.66,403.37
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,590.14,470.71
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,491.63,392.91
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,349.26,278.11
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,594.18,469.87
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,818.81,629.47
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,854.25,649.24
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,881.62,664.62
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,903.69,677.68
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,922.44,688.6
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,932.33,692.63
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,938.62,694.45
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,936.49,691.89
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,919.2,679.43
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,861.55,637.71
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,777.35,573.54
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,692.92,512.26
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,613.68,453.81
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,592.14,437.23
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,570.41,420.29
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,462.28,341.78
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,359.3,265.95
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,346.91,257.1
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,334.77,248.16
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,358.21,265.28
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,377.44,278.85
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,278.19,206.05
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,189.43,140.27
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,207.35,154.25
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,223.69,166.86
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,241.36,178.52
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,259.39,190.58
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,222.54,160.58
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,175.61,138.0
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,131.15,102.53
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,91.89,70.76
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,103.0,80.36
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,111.91,88.18
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,64.69,49.08
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,19.8,11.25
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,16.48,8.5
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,13.17,5.7
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.27,3.19
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.39,0.65
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.51,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.64,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.85,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
