Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,35.91,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,108.82,58.5
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,213.81,167.9
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,333.54,268.32
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,421.38,340.31
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,514.01,411.76
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,511.76,407.33
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,482.31,381.96
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,639.73,499.08
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,791.51,602.97
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,832.91,626.28
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,871.87,648.38
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,895.25,662.04
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,915.45,673.75
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,920.6,674.31
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,928.87,677.2
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,927.64,674.97
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,922.71,670.58
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,815.16,594.73
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,693.28,505.05
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,788.27,575.6
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,848.71,618.08
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,815.09,594.86
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,778.94,569.84
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,699.98,511.19
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,624.93,455.35
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,483.24,354.14
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,363.47,266.77
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,430.89,315.97
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,477.8,347.55
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,450.91,323.89
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,404.96,282.87
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,350.67,237.64
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,296.8,192.66
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,250.13,165.97
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,256.79,183.35
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,173.24,116.16
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,87.61,66.19
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,117.55,90.78
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,152.25,119.04
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,115.13,89.51
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,82.73,63.41
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,79.25,60.8
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,75.56,57.95
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,70.73,54.19
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,63.61,48.37
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,55.02,41.1
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,46.2,33.37
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,34.05,22.53
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,21.64,8.79
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,54.28,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,161.53,83.65
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,274.14,214.29
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,381.19,305.34
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,465.22,372.85
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,552.86,439.18
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,627.66,492.69
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,696.26,539.28
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,748.09,572.53
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,798.25,603.71
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,834.73,623.96
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,868.59,642.15
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,892.27,655.55
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,912.75,666.94
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,917.56,666.86
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,926.28,669.63
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,673.38,495.66
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,370.97,273.58
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,504.1,371.17
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,612.52,446.21
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,578.12,420.21
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,544.55,395.64
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,558.6,405.75
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,569.55,413.31
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,654.11,476.6
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,700.61,511.04
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,612.87,445.37
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,535.95,388.3
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,533.62,386.97
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,508.74,366.33
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,455.52,323.75
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,402.3,280.23
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,351.07,242.55
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,327.53,228.55
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,270.44,179.79
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,204.6,126.22
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,157.79,101.43
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,130.05,100.47
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,154.03,120.06
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,174.96,137.15
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,161.32,126.86
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,147.12,116.07
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,134.27,106.03
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,120.98,95.49
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,104.74,82.49
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,87.98,68.76
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,70.67,54.22
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,52.89,38.91
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,36.02,24.04
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,17.95,5.36
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,9.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,2.99,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,5.74,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,15.65,6.87
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,25.59,15.38
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,37.63,25.52
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,49.93,35.71
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,64.65,47.69
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,79.23,59.3
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,93.17,70.33
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,107.02,81.13
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,130.68,99.47
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,154.15,117.33
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,191.8,146.1
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,229.09,173.94
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,262.86,198.54
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,315.85,236.78
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,336.86,251.27
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,357.01,265.12
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,439.16,323.82
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,532.19,387.42
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,559.3,405.37
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,583.22,421.42
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,571.75,412.51
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,565.47,407.26
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,637.09,459.5
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,684.6,492.95
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,593.12,426.91
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,515.15,370.94
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,482.66,347.89
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,450.75,324.59
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,436.33,311.42
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,401.02,279.59
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,348.75,237.21
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,297.29,195.38
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,257.99,171.68
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,245.67,171.72
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,173.36,117.45
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,102.15,78.28
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,131.14,102.14
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,173.57,136.63
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,134.97,106.04
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,95.13,73.95
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,89.31,69.45
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,83.74,65.06
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,76.73,59.49
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,69.47,53.52
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,59.32,44.88
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,48.87,35.66
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,33.91,22.31
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,18.87,4.58
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,39.88,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,112.43,47.81
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,243.75,190.05
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,350.46,280.99
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,434.72,349.84
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,522.65,417.56
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,592.3,468.33
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,662.99,517.76
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,724.6,558.28
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,776.25,590.5
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,816.98,614.37
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,855.18,636.07
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,879.15,648.76
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,899.94,659.35
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,912.07,663.51
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,920.67,665.55
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,800.62,582.8
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,669.98,489.05
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,689.07,501.63
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,705.16,510.85
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,787.25,569.87
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,836.81,604.6
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,799.49,578.01
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,765.47,552.97
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,727.8,527.12
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,687.93,499.24
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,643.89,467.8
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,598.43,434.56
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,520.63,377.08
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,460.32,332.96
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,438.58,313.65
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,396.23,275.75
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,342.91,232.57
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,290.33,189.79
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,236.48,147.02
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,183.58,109.21
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,132.86,82.89
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,105.41,81.07
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,102.73,79.17
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,99.74,77.0
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,97.98,75.99
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,96.08,74.87
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,90.28,70.33
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,85.04,66.2
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.72,60.36
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,70.13,54.1
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.63,45.12
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,48.82,35.57
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,33.55,21.87
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,17.35,1.94
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,31.98,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,94.2,34.21
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,203.28,157.61
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,302.75,242.33
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,403.79,324.12
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,491.32,392.71
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,559.99,443.55
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,629.57,492.66
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,683.89,530.6
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,737.31,567.18
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,785.44,598.26
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,823.21,621.71
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,850.11,636.67
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,873.85,649.46
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,888.07,655.86
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,898.78,660.08
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,900.09,659.53
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,897.78,656.84
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,888.3,648.29
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,875.22,637.6
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,854.68,623.41
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,830.81,606.77
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,667.75,488.58
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,507.14,370.12
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,494.01,360.81
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,480.63,350.68
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,468.19,341.6
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,454.68,331.62
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,490.89,357.97
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,499.62,360.5
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,436.61,312.58
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,396.5,283.75
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,284.35,204.55
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,200.98,147.86
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,192.6,127.39
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,174.33,101.18
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,122.21,75.03
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,96.97,73.96
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,95.74,73.21
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,94.35,72.32
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,92.3,71.05
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,90.09,69.65
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,86.16,66.65
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,80.06,61.8
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,73.23,56.35
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,66.17,50.53
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,56.23,42.03
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,46.01,33.01
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,31.32,19.8
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,16.56,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,58.15,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,163.75,53.72
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,296.05,231.09
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,426.91,341.67
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,515.81,413.67
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,607.42,484.1
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,675.38,533.73
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,743.44,581.48
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,539.75,426.34
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,268.42,209.63
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,316.57,246.81
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,363.96,281.88
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,503.19,387.06
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,641.98,487.1
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,625.57,470.96
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,587.28,440.61
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,547.88,409.95
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,508.6,379.38
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,439.07,327.14
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,389.78,289.32
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,455.13,337.46
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,526.94,388.76
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,383.93,284.7
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,255.11,188.91
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,508.3,382.61
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,691.49,514.1
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,612.71,452.2
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,543.1,398.77
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,482.86,354.16
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,436.15,319.46
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,422.89,307.38
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,395.92,282.99
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,316.04,226.69
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,273.98,201.41
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,242.98,178.99
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,214.5,158.67
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,211.38,156.72
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,196.2,154.28
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,183.01,144.19
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,177.99,140.64
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,156.38,123.85
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,142.92,113.54
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,127.44,101.2
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,111.35,88.18
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,95.45,75.26
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,79.05,61.61
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,62.72,47.66
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,45.96,33.05
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,30.45,19.01
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,13.95,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,42.97,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,118.96,29.07
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,261.37,202.32
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,380.53,304.38
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,304.8,245.76
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,220.37,176.28
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,214.56,171.06
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,224.14,177.33
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,384.52,305.33
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,550.86,431.23
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,586.43,454.51
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,620.43,476.9
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,600.36,458.47
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,556.07,423.3
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,771.34,582.45
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,931.73,689.41
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,928.12,684.49
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,920.82,678.43
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,907.22,667.0
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,889.99,653.37
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,866.28,636.85
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,839.19,618.17
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,806.78,596.12
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,771.4,571.98
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,616.05,456.55
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,465.92,342.92
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,442.62,325.59
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,421.97,309.72
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,472.97,347.2
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,492.58,356.64
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,438.07,311.45
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,383.04,265.05
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,326.74,217.5
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,270.49,170.16
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,217.85,131.42
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,189.33,116.86
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,163.2,114.07
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,194.52,152.51
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,134.89,105.01
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,89.69,68.55
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,88.07,67.65
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,86.36,66.63
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,83.29,64.33
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,78.2,60.29
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,71.93,55.28
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,65.49,49.95
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,55.82,41.63
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,46.43,33.22
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,31.09,19.21
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.01,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,30.5,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,91.07,13.32
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,228.6,175.19
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,339.34,270.45
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,429.99,345.93
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,525.2,420.99
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,595.08,473.09
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,675.36,530.9
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,586.24,460.4
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,476.25,372.3
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,670.73,519.82
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,859.04,650.47
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,584.77,449.23
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,235.29,178.44
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,228.09,172.65
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,221.5,166.76
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,169.36,126.47
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,120.04,88.15
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,215.18,160.91
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,324.74,242.05
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,387.22,287.88
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,445.88,330.22
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,530.88,391.72
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,602.6,441.94
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,660.44,486.71
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,684.68,506.12
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,639.14,471.45
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,591.9,435.09
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,507.12,370.32
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,447.03,325.27
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,425.34,305.07
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,383.5,265.21
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,327.9,224.11
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,311.05,215.52
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,237.93,152.33
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,158.9,88.7
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,132.48,88.89
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,167.38,130.27
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,121.51,93.77
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,79.61,60.03
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,78.16,59.22
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,76.63,58.31
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,74.48,56.75
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,72.31,55.13
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,67.25,51.12
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,59.61,44.78
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,50.77,37.18
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,41.78,29.15
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,28.0,16.41
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,14.19,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,14.89,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,37.79,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,178.58,136.1
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,286.08,228.96
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,393.69,317.58
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,491.41,395.33
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,577.73,460.82
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,666.46,524.79
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,730.23,569.21
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,784.82,606.0
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,833.5,636.65
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,879.53,664.84
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,902.48,676.84
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,922.14,686.72
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,929.34,688.3
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,939.41,692.03
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,937.04,688.98
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,930.85,683.67
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,918.56,673.41
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,892.23,654.0
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,868.6,637.66
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,841.62,619.11
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,809.8,596.13
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,774.99,571.08
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,734.83,541.87
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,692.29,510.45
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,646.12,474.93
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,598.21,437.42
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,547.55,397.8
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,495.7,356.19
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,441.06,311.48
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,381.7,262.37
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,324.65,214.32
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,267.93,167.02
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,210.61,122.08
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,154.45,84.65
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,99.19,62.01
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,85.18,64.21
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,84.9,64.2
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,76.98,57.93
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,75.35,56.93
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,73.63,55.85
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,71.66,54.54
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,69.69,53.19
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,64.84,49.33
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,57.69,43.34
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,49.09,35.9
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.37,28.05
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,26.9,15.31
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,14.51,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,16.92,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,49.48,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,180.91,137.59
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,288.02,230.54
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,395.85,319.39
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,492.69,396.54
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,573.61,457.92
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,656.59,518.14
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,719.94,561.44
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,773.78,596.69
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,820.58,626.12
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,864.81,653.21
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,888.21,666.96
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,908.35,678.62
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,915.72,680.38
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,926.21,684.47
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,924.37,681.78
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,918.73,676.82
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,906.83,666.52
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,881.08,647.18
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,858.53,631.27
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,832.6,613.16
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,802.99,591.64
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,769.87,567.82
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,729.83,538.85
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,687.33,507.32
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,640.77,472.24
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,592.29,434.91
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,541.18,394.54
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,488.78,352.09
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,433.77,306.69
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,378.12,259.74
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,321.32,211.44
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,264.58,163.82
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,208.1,119.68
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,143.5,76.53
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,87.47,55.05
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,76.6,57.49
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,75.65,56.91
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,74.63,56.27
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,72.71,55.01
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,64.64,48.62
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,61.92,46.54
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,59.11,44.33
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,54.92,41.06
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,50.65,37.57
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,43.66,31.44
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,36.55,24.93
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,24.31,13.0
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
