Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.83,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,13.78,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,100.46,73.9
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,166.03,131.01
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,221.99,177.75
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,278.56,223.29
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,198.12,157.42
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,90.41,68.1
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,356.29,282.72
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,580.08,448.8
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,594.87,454.77
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,606.72,460.49
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,761.41,571.84
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,897.71,661.31
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,814.28,603.87
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,709.14,528.2
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,826.54,613.41
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,904.9,665.36
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,892.67,655.08
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,876.74,643.3
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,852.88,627.59
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,825.67,609.67
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,788.93,585.21
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,757.43,564.16
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,717.98,535.41
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,676.13,504.36
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,630.2,468.76
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,582.38,430.96
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,532.07,391.18
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,480.5,349.24
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,408.27,294.71
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,371.15,269.48
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,337.36,242.1
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,301.92,213.4
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,247.45,167.66
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,189.67,123.51
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,110.69,85.62
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,74.67,56.39
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,74.93,56.82
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,75.24,57.28
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,67.01,50.74
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,65.24,49.57
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,63.89,48.62
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,62.62,47.7
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,57.85,43.83
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,52.98,39.7
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,45.26,32.9
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,35.33,23.94
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,22.82,11.45
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,11.1,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.68,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,109.82,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,244.64,188.61
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,362.35,293.48
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,451.03,366.98
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,550.29,444.22
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,621.15,494.85
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,691.84,542.47
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,744.57,575.88
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,795.64,606.77
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,831.64,625.45
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,864.95,641.81
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,887.57,653.83
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,900.5,659.58
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,910.87,663.17
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,917.54,664.53
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,916.02,660.82
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,910.71,654.97
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,898.27,644.79
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,882.1,632.49
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,858.36,616.74
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,831.22,598.92
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,796.9,575.78
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,767.12,555.62
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,726.52,527.27
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,683.4,496.36
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,636.94,462.67
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,588.44,426.48
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,536.59,386.52
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,483.41,344.33
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,427.82,299.23
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,371.42,252.28
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,313.65,203.69
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,255.92,155.83
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,199.36,112.58
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,144.43,78.56
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,78.09,58.47
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,73.92,55.31
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,72.51,54.34
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,71.0,53.29
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,69.25,52.16
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,67.43,50.97
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,58.53,43.71
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,55.18,41.04
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,51.15,37.88
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,47.07,34.51
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,39.89,28.2
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,32.58,21.49
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,21.37,9.71
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,7.26,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,138.21,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,279.55,211.08
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,409.02,321.29
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,500.71,393.69
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,595.24,464.15
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,661.81,510.55
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,728.19,554.78
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,777.33,586.61
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,824.7,616.58
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,857.17,634.8
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,881.39,647.43
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,902.67,659.03
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,920.49,668.45
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,928.19,670.15
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,932.15,669.73
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,928.9,666.26
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,921.81,660.6
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,896.88,643.04
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,879.14,630.35
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,854.82,614.69
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,827.2,596.93
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,794.77,574.82
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,759.4,550.33
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,719.1,521.82
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,676.43,491.09
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,630.23,457.41
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,582.33,421.53
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,531.23,382.12
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,478.96,340.65
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,424.62,296.65
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,370.07,251.44
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,308.03,200.24
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,251.14,153.53
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,194.56,110.61
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,139.56,76.82
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,85.04,64.01
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,84.5,63.96
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,76.82,57.88
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,76.87,58.14
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,75.21,57.11
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,73.48,56.01
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,70.74,53.94
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,67.97,51.77
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,62.26,47.14
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,54.2,40.33
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,45.17,32.44
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,35.98,24.1
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,21.65,9.02
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,99.27,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,241.19,180.74
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,364.54,288.16
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,455.09,361.31
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,557.46,439.64
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,317.48,255.41
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,36.37,24.09
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,42.62,29.19
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,48.88,34.06
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,282.51,221.35
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,506.66,386.94
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,609.02,457.78
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,709.13,524.92
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,739.37,541.99
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,766.73,557.48
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,702.91,510.46
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,657.57,476.15
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,544.67,395.71
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,438.39,318.71
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,438.92,319.47
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,438.76,319.04
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,527.85,381.3
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,603.04,431.2
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,602.4,430.73
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,598.24,428.0
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,537.2,384.89
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,484.03,347.36
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,444.16,319.34
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,405.53,291.92
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,390.37,279.85
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,361.94,257.26
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,318.27,226.72
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,275.58,198.08
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,245.93,171.3
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,211.67,144.69
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,136.82,105.57
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,100.1,76.6
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,121.91,94.61
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,148.28,116.27
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,84.7,64.9
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,13.2,5.5
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.12,3.79
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.05,2.05
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.4,0.66
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,207.18,153.55
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,347.44,274.69
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,435.74,346.23
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,535.1,422.06
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,607.4,474.13
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,679.73,523.91
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,730.86,557.3
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,780.33,588.75
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,815.58,610.31
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,848.15,629.91
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,869.95,643.03
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,888.5,654.15
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,744.85,552.96
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,568.18,423.04
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,751.07,557.31
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,889.31,650.62
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,570.81,427.33
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,218.39,161.46
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,403.08,300.3
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,553.43,407.3
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,367.55,272.21
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,182.61,134.02
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,415.04,309.22
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,608.12,445.21
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,559.93,408.75
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,516.43,376.53
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,481.58,350.14
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,446.9,323.4
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,407.93,289.81
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,353.86,240.81
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,297.98,193.69
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,242.48,147.96
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,207.17,133.9
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,226.21,163.4
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,194.18,151.55
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,189.24,148.4
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,159.09,124.69
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,132.87,103.92
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,111.49,87.04
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,105.6,82.69
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,82.04,63.4
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,56.57,42.23
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,51.89,38.42
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,47.12,34.33
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,38.76,26.98
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,30.17,19.12
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,14.91,2.55
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,28.38,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,147.53,107.4
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,234.47,185.05
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,317.11,253.31
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,402.13,320.16
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,471.37,371.78
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,561.85,435.66
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,617.77,472.93
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,672.89,508.61
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,716.55,535.47
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,758.38,560.53
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,786.15,576.88
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,811.24,591.48
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,623.28,458.98
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,418.4,309.42
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,486.22,358.9
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,532.2,390.95
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,535.68,392.22
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,537.91,392.9
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,678.7,494.39
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,782.54,566.6
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,753.28,544.57
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,721.45,521.62
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,623.57,451.24
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,535.84,387.59
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,513.63,371.92
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,490.08,354.58
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,486.0,350.31
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,463.47,330.15
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,413.54,290.22
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,364.28,250.26
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,313.88,209.36
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,264.67,170.29
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,209.24,128.75
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,152.78,93.73
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,113.05,86.38
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,113.05,86.87
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,109.87,84.59
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,105.52,81.35
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,101.27,78.34
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,96.81,75.12
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,88.5,68.49
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,79.78,61.42
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,70.43,53.87
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,60.75,45.76
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,47.39,34.14
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,33.59,21.77
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,17.38,2.08
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,64.79,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,235.19,171.93
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,355.23,279.44
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,444.14,349.93
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,544.9,423.84
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,615.22,469.62
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,685.49,511.82
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,736.53,543.97
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,785.91,574.4
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,820.44,594.61
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,852.27,613.02
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,873.9,624.37
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,886.67,630.29
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,896.53,633.38
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,902.69,634.33
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,899.76,629.89
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,893.09,623.45
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,758.45,533.84
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,613.56,433.07
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,727.42,514.36
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,811.05,569.57
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,773.33,545.17
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,740.52,524.31
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,648.76,459.45
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,557.92,395.38
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,573.76,408.19
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,564.09,400.23
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,513.43,361.88
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,461.59,321.64
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,407.18,278.29
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,352.2,233.41
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,296.3,187.64
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,232.97,137.48
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,176.7,96.86
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,122.23,67.03
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,81.0,60.28
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,80.62,60.33
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,79.08,59.29
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,70.65,52.62
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,68.65,51.3
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,66.56,49.89
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,63.19,47.27
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,59.71,44.49
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,54.37,40.22
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,48.92,35.64
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,39.77,27.61
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,30.37,18.92
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.43,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,82.29,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,254.43,185.21
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,381.11,300.82
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,472.85,375.02
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,567.71,446.71
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,634.56,492.56
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,701.31,535.31
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,750.35,563.31
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,797.7,588.24
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,829.74,600.21
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,858.98,609.35
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,720.72,518.29
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,544.29,396.01
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,548.95,398.85
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,552.09,398.87
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,562.13,405.7
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,570.78,411.53
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,656.37,470.73
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,733.83,522.06
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,716.88,508.7
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,697.69,494.9
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,487.49,350.83
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,284.46,205.35
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,500.09,364.01
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,655.01,468.39
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,608.18,433.68
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,559.64,398.4
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,508.27,359.61
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,455.85,318.76
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,401.12,275.02
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,346.04,229.99
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,289.94,183.97
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,234.32,139.61
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,181.07,101.98
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,122.31,69.49
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,85.37,63.67
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,85.01,63.62
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,83.84,62.89
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,82.59,62.11
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,80.45,60.73
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,78.23,59.27
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,73.52,55.58
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,68.61,51.65
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,59.92,44.65
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,52.68,38.58
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,41.46,28.81
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,29.98,18.33
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,15.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,43.89,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,206.47,147.25
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,317.4,249.87
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,407.86,325.39
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,502.9,399.98
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,573.26,451.75
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,654.02,508.59
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,707.41,543.55
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,759.15,576.33
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,796.54,598.38
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,831.29,618.32
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,854.07,629.08
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,873.6,637.63
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,882.53,639.79
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,887.88,639.85
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,880.26,632.47
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,875.13,626.98
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,861.75,615.1
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,844.81,601.23
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,822.15,584.48
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,796.15,565.74
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,769.4,545.28
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,733.34,518.48
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,692.96,489.58
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,650.21,458.64
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,593.64,416.23
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,541.82,377.86
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,505.1,351.83
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,464.69,321.83
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,405.23,275.26
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,343.29,223.64
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,289.97,184.69
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,259.68,164.99
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,200.18,121.04
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,136.04,82.42
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,117.98,89.9
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,130.83,100.46
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,111.17,85.06
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,89.07,67.55
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,76.66,57.85
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,63.45,47.32
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,59.9,44.54
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,56.23,41.59
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,51.12,37.39
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,45.92,32.91
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,37.03,25.11
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,27.95,16.51
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.28,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,57.09,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,238.68,169.16
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,375.6,295.64
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,471.44,374.07
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,570.7,450.69
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,643.18,502.62
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,715.88,551.98
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,764.41,582.47
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,805.93,607.04
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,839.82,626.06
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,870.78,642.76
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,890.76,651.1
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,907.24,657.09
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,914.12,657.34
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,906.84,648.75
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,902.71,644.35
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,894.85,637.71
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,879.98,626.07
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,861.46,612.35
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,836.86,597.05
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,808.87,579.53
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,775.42,557.18
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,738.95,531.92
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,698.08,503.12
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,654.73,471.91
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,607.24,436.27
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,557.89,398.35
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,505.95,358.12
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,452.77,315.73
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,397.48,270.71
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,341.61,224.34
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,284.3,177.29
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,227.21,132.0
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,169.81,91.5
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,113.47,63.37
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,71.25,52.29
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,70.38,51.9
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,69.36,51.25
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,68.31,50.58
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,66.37,49.29
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,58.99,43.48
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,55.92,41.09
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,52.79,38.56
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,47.87,34.59
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,42.88,30.35
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,34.68,23.1
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,26.35,14.98
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,13.15,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
