Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,31.51,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,89.4,45.94
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,206.27,162.49
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,304.23,247.95
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,343.6,282.53
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,384.32,316.47
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,383.14,314.32
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,378.3,308.66
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,365.33,296.44
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,368.17,296.44
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,389.53,312.06
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,409.43,326.39
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,275.83,218.38
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,155.93,120.03
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,217.45,169.14
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,292.34,227.77
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,367.19,286.16
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,448.86,348.24
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,451.71,349.58
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,452.93,349.81
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,539.33,416.34
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,595.89,457.81
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,481.13,368.28
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,388.49,296.23
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,437.06,330.29
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,449.17,331.42
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,396.61,285.39
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,343.12,238.11
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,287.4,189.16
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,231.11,141.37
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,174.24,98.27
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,118.08,65.77
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,75.56,57.95
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,75.17,57.81
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,73.67,56.85
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,72.16,55.87
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,62.51,47.85
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,58.85,44.87
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,55.22,41.94
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,51.53,38.86
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,45.26,33.4
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,38.84,27.6
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,29.88,19.35
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,20.8,7.75
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,134.04,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,315.52,165.05
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,440.34,355.33
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,559.82,459.68
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,633.87,520.76
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,707.52,577.68
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,756.36,613.32
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,803.01,645.71
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,824.89,657.83
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,852.33,673.69
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,867.82,680.8
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,879.61,685.3
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,882.47,683.54
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,881.37,679.22
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,872.1,670.7
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,858.81,659.64
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,839.03,643.34
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,815.37,624.59
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,785.24,602.38
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,751.58,576.42
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,713.07,545.21
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,671.47,511.31
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,625.24,474.36
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,576.46,434.59
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,524.01,390.39
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,469.66,343.64
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,413.1,294.64
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,355.24,243.76
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,295.12,190.82
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,234.6,139.52
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,173.32,93.56
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,112.38,59.59
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,67.95,52.19
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,66.31,51.0
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,64.5,49.62
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,62.6,48.17
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,59.8,45.93
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,51.36,38.81
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,47.98,36.14
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,44.56,33.33
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,40.11,29.4
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,35.7,25.29
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,27.88,17.95
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,20.07,6.4
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,130.8,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,306.78,141.13
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,433.35,345.98
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,552.88,449.23
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,626.11,509.25
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,699.07,565.46
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,747.41,599.75
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,793.55,630.84
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,824.02,649.51
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,842.65,659.32
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,858.39,667.46
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,870.49,673.05
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,873.25,670.93
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,872.05,666.33
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,863.23,657.21
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,850.43,645.65
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,830.56,629.84
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,806.89,611.65
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,777.56,590.84
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,744.71,565.88
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,706.57,535.47
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,665.39,502.4
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,619.91,466.49
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,571.89,427.73
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,520.14,384.36
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,466.61,338.59
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,410.2,290.25
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,352.6,240.11
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,293.47,188.58
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,234.06,138.83
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,173.68,94.3
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,113.75,61.92
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,73.14,56.14
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,71.92,55.31
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,61.94,47.06
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,60.23,45.77
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,58.0,44.03
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,55.75,42.24
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,52.56,39.76
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,49.37,37.17
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,43.84,32.38
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,35.14,24.63
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,26.78,16.84
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,18.36,4.01
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,9.39,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,12.08,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,31.23,6.94
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,105.47,81.76
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,160.87,131.73
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,201.87,167.57
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,241.85,201.44
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,276.43,229.71
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,310.49,256.68
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,420.95,345.76
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,514.56,418.45
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,680.65,545.74
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,813.13,639.81
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,818.5,639.91
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,820.08,638.36
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,660.48,517.28
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,478.31,374.0
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,512.87,399.73
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,530.01,411.39
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,584.61,453.1
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,620.09,479.5
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,589.41,453.93
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,557.69,427.75
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,534.94,408.9
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,509.86,387.47
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,418.12,316.32
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,348.75,263.86
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,347.88,259.22
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,330.65,239.57
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,271.27,197.57
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,240.36,180.33
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,191.78,131.4
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,126.17,79.16
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,113.19,89.96
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,129.15,103.54
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,99.78,79.35
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,70.23,54.69
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,61.32,47.26
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,58.27,44.77
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,54.58,41.76
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,50.85,38.61
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,44.93,33.37
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,38.94,27.84
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,29.13,18.64
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,19.16,2.64
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,53.35,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,152.69,40.82
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,281.14,220.37
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,400.27,323.25
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,482.3,389.81
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,564.91,453.45
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,620.53,495.22
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,674.58,534.39
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,474.85,379.87
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,224.14,176.66
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,530.43,421.61
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,786.48,605.6
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,795.18,606.55
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,800.09,606.95
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,649.32,494.92
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,475.57,361.97
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,409.5,311.23
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,335.31,253.74
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,393.76,297.67
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,435.48,327.98
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,481.75,361.09
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,510.65,380.47
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,446.51,332.19
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,387.39,288.19
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,425.79,313.06
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,431.24,308.9
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,380.21,265.84
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,328.5,221.88
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,275.16,176.98
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,222.01,133.96
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,168.11,95.34
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,115.36,67.99
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,76.86,58.28
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,76.17,57.91
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,76.42,58.43
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,93.97,73.37
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,83.52,64.85
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,72.97,56.18
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,58.96,44.66
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,58.4,44.34
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,51.18,38.07
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,41.36,29.33
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,29.68,18.64
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,17.85,0.0
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,9.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.26,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.56,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,68.58,49.92
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,113.08,89.46
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,168.48,136.48
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,209.27,170.61
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,242.57,197.62
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,275.3,223.4
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,401.07,323.68
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,510.43,406.96
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,525.21,415.73
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,537.74,423.31
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,495.2,387.4
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,435.74,339.41
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,437.38,339.73
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,438.06,339.11
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,522.1,402.23
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,585.21,447.95
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,588.16,448.77
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,577.3,440.0
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,569.24,432.5
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,556.26,420.93
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,507.19,382.57
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,460.02,345.9
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,431.08,321.87
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,399.72,295.36
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,347.35,255.53
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,307.48,226.36
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,281.81,200.68
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,240.13,162.03
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,199.93,134.85
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,172.36,122.77
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,115.58,91.14
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,79.83,61.71
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,101.68,80.36
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,126.36,101.37
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,115.33,92.36
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,103.86,82.94
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,90.07,71.71
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,75.74,59.72
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,60.82,46.77
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,45.38,33.1
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,30.73,19.6
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,16.05,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,8.54,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,56.2,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,153.64,1.15
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,286.74,223.92
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,405.95,329.23
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,487.54,396.55
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,569.85,460.99
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,624.26,501.59
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,677.23,539.48
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,712.61,563.14
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,745.37,584.31
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,760.8,591.93
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,777.68,600.58
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,783.32,600.3
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,785.31,597.63
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,780.59,592.54
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,772.14,585.06
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,755.24,570.78
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,734.85,553.98
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,708.96,533.86
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,679.83,511.23
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,643.57,482.45
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,608.15,453.69
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,566.86,420.92
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,523.31,385.71
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,476.18,346.41
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,427.42,305.01
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,376.0,261.4
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,323.64,216.46
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,269.4,170.5
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,208.34,121.42
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,152.59,81.98
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,97.64,54.96
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,72.02,54.33
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,73.52,55.76
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,71.91,54.71
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,64.32,48.66
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,61.69,46.6
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,59.01,44.46
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,54.99,41.22
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,50.93,37.8
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,44.61,32.3
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,38.23,26.49
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,27.55,16.54
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,15.62,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,40.99,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,121.09,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,249.61,192.12
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,360.93,291.38
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,447.5,363.67
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,535.44,433.21
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,592.73,474.3
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,648.49,511.96
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,688.01,536.31
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,724.92,557.83
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,747.32,568.67
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,766.44,576.85
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,770.48,575.06
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,775.74,574.2
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,771.99,569.95
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,764.51,563.46
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,749.75,552.85
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,731.4,539.1
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,706.1,521.23
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,677.56,500.74
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,646.29,477.43
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,609.4,449.43
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,471.12,347.96
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,350.27,259.39
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,333.37,246.93
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,316.06,233.52
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,296.12,218.02
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,276.14,202.43
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,256.98,173.78
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,213.31,124.11
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,150.57,80.11
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,95.37,54.02
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,70.32,52.95
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,70.37,53.17
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,68.62,51.99
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,66.86,50.79
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,58.82,44.2
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,56.36,42.23
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,52.59,39.27
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,48.79,36.15
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,42.35,30.5
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,35.82,24.55
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,25.91,15.13
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,15.82,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,8.11,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,7.68,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,186.09,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,326.9,250.46
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,451.2,360.87
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,532.53,426.94
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,614.77,489.83
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,666.67,526.8
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,711.88,557.23
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,747.04,579.69
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,779.19,599.39
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,797.4,609.73
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,812.05,617.63
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,817.2,619.45
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,811.06,613.64
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,803.62,606.45
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,792.46,596.88
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,680.94,514.19
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,545.76,412.09
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,443.93,336.11
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,352.27,266.21
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,515.33,389.84
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,620.6,463.67
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,535.35,397.64
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,454.24,336.62
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,455.82,333.99
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,431.79,308.58
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,377.98,262.49
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,323.2,215.17
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,266.56,175.54
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,243.58,166.01
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,174.58,107.1
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,97.15,56.16
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,64.13,48.07
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,63.25,47.49
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,61.58,46.25
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,59.9,44.98
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,57.7,43.27
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,55.51,41.53
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,51.96,38.74
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,44.44,32.43
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,38.97,27.61
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,33.5,22.55
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,23.87,13.31
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,14.1,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,7.68,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,153.88,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,298.72,227.82
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,425.65,342.8
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,510.61,413.36
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,596.54,480.9
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,648.81,519.9
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,699.57,556.02
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,731.64,576.27
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,766.15,597.67
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,783.88,607.5
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,798.11,614.86
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,802.94,615.63
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,796.61,608.78
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,789.95,601.7
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,779.59,592.23
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,761.97,578.14
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,740.81,561.77
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,713.79,540.91
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,683.49,517.27
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,648.47,489.05
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,610.5,458.19
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,567.8,423.96
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,522.8,387.16
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,474.62,346.41
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,424.69,303.42
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,371.67,257.87
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,317.7,211.1
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,262.2,163.78
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,206.43,118.81
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,150.2,80.09
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,94.59,55.31
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,65.98,49.42
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,67.2,50.59
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,65.3,49.28
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,63.4,47.94
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,60.96,46.03
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,53.69,39.99
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,50.16,37.21
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,46.63,34.28
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,40.88,29.2
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,35.13,23.86
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,24.72,13.75
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,14.51,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
