Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,70.64,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,241.91,181.08
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,360.33,289.84
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,447.88,363.2
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,537.55,434.15
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,595.59,477.81
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,652.16,518.43
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,693.58,545.35
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,732.37,569.46
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,753.51,580.9
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,767.19,586.99
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,775.61,589.41
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,780.28,589.32
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,775.17,582.65
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,766.33,573.68
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,751.0,560.89
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,731.99,545.13
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,706.07,525.51
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,673.04,500.8
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,640.9,475.34
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,605.29,446.88
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,563.61,414.46
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,519.58,379.39
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,471.94,340.08
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,422.34,298.23
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,369.96,253.94
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,316.54,208.27
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,260.96,161.48
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,204.93,116.88
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,148.82,78.94
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,93.25,55.09
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,64.21,47.75
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,62.67,46.63
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,60.98,45.48
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,59.28,44.3
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,56.31,41.93
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,53.28,39.48
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,49.65,36.61
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,42.27,30.41
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,36.71,25.52
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,31.13,20.38
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,21.83,11.2
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,12.8,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,149.76,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,330.64,246.27
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,460.71,368.37
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,542.16,436.49
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,618.3,496.6
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,670.21,535.24
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,720.09,570.47
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,753.5,591.57
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,783.9,609.86
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,800.26,618.98
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,805.18,620.07
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,808.42,620.14
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,807.96,617.74
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,799.21,609.14
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,786.75,598.22
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,767.96,583.37
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,745.6,566.22
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,717.02,543.39
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,685.2,517.82
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,648.35,488.23
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,608.85,456.22
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,565.36,421.4
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,519.64,384.03
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,470.61,342.65
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,420.04,299.19
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,366.71,253.43
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,312.54,206.59
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,257.38,159.79
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,202.19,115.75
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,145.86,77.75
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,90.35,54.34
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,64.09,47.88
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,63.19,47.29
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,61.51,46.14
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,59.83,44.97
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,57.63,43.24
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,55.45,41.5
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,47.28,34.75
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,43.62,31.69
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,37.73,26.48
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,31.83,21.01
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,22.2,11.27
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,12.8,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,68.47,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,239.0,172.73
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,359.51,287.41
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,446.53,361.28
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,534.49,432.18
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,590.32,475.19
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,644.85,515.43
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,684.39,542.22
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,717.01,563.13
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,505.45,400.03
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,244.55,190.3
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,351.4,274.58
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,438.74,340.79
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,614.26,474.95
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,751.18,573.63
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,728.63,554.82
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,709.04,538.68
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,684.01,518.86
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,655.79,496.46
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,498.79,376.4
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,342.74,256.79
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,353.44,264.64
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,355.87,265.6
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,364.22,270.12
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,363.79,266.85
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,345.86,244.87
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,303.97,200.58
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,230.67,154.57
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,216.98,159.2
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,195.16,143.97
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,174.59,130.63
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,157.43,124.01
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,150.7,118.9
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,136.72,108.04
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,120.64,95.32
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,78.41,60.45
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,51.5,37.98
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,47.91,35.05
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,44.32,31.98
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,38.47,26.82
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,32.64,21.42
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,22.19,10.76
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,11.95,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,23.57,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,159.71,111.25
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,275.85,218.82
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,362.74,293.07
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,453.1,367.15
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,513.57,415.58
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,580.07,466.61
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,401.82,324.03
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,210.95,166.6
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,167.06,130.51
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,140.66,108.1
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,307.72,241.57
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,443.28,344.64
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,381.59,294.86
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,308.76,237.16
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,389.1,298.4
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,450.58,343.59
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,449.7,341.75
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,447.24,338.92
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,441.91,333.4
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,440.19,330.32
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,399.52,299.06
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,367.05,274.07
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,314.81,234.86
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,269.78,201.48
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,301.44,216.6
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,301.17,201.86
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,159.84,104.51
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,84.5,61.63
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,139.47,100.71
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,174.08,129.34
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,123.47,97.07
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,88.95,68.9
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,86.83,67.51
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,84.73,66.09
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,80.72,62.89
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,78.1,60.81
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,70.94,54.88
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,63.63,48.63
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,53.66,39.86
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,42.31,29.6
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,25.79,13.12
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.97,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,27.31,13.69
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,49.73,34.83
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,93.46,71.9
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,128.16,101.24
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,157.9,126.02
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,187.15,149.87
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,156.75,123.84
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,117.47,90.64
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,155.49,121.44
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,192.89,151.09
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,243.88,190.98
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,279.03,217.9
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,318.63,248.08
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,356.09,276.04
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,300.21,231.5
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,237.94,182.39
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,260.84,199.77
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,272.5,208.19
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,213.5,162.46
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,165.29,124.98
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,139.97,105.39
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,115.33,86.19
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,200.17,151.66
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,273.87,206.25
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,150.51,112.54
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,25.7,15.13
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,39.82,26.62
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,53.97,38.06
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,31.48,19.95
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,11.15,3.88
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,13.21,5.67
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,18.57,10.33
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,23.94,15.03
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,21.03,12.57
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,18.13,10.08
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,14.81,7.24
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,11.51,4.35
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,8.21,1.41
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.87,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.85,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,11.11,2.02
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,19.8,10.57
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,31.41,20.66
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,43.64,31.21
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,56.43,42.11
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,69.05,52.72
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,57.62,42.94
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,48.86,35.42
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,100.2,78.05
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,154.91,122.66
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,183.42,145.35
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,211.26,167.18
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,179.87,141.3
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,150.68,117.31
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,151.03,117.19
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,151.48,117.14
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,82.33,61.51
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,15.75,7.27
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,99.53,75.29
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,182.76,141.11
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,149.36,114.54
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,116.96,88.83
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,124.76,95.12
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,132.33,101.19
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,177.43,136.52
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,212.22,163.13
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,115.39,87.15
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,12.41,4.54
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,56.04,40.35
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,97.61,74.23
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,96.1,76.58
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,94.55,75.48
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,107.19,86.61
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,120.87,98.67
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,107.45,87.42
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,93.71,75.79
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,79.07,63.3
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,65.47,51.44
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,48.92,36.67
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,32.16,21.57
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,18.42,7.17
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.46,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,4.92,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,8.21,1.25
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,11.51,4.12
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,15.23,7.33
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,18.95,10.51
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,22.27,13.27
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,25.59,16.0
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,145.91,117.19
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,275.31,221.52
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,290.84,232.4
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,305.8,243.02
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,236.08,186.53
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,162.28,126.47
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,211.84,165.87
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,270.58,211.31
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,279.29,217.57
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,287.14,223.27
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,289.18,224.04
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,290.52,224.26
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,284.47,219.25
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,278.14,214.04
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,206.97,159.11
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,140.97,107.8
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,124.6,95.01
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,108.53,82.35
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,105.83,80.32
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,103.12,78.29
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,138.34,106.11
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,157.41,127.66
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,153.06,124.32
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,139.86,113.62
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,123.51,100.38
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,114.89,93.55
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,105.93,86.13
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,98.84,80.2
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,84.4,67.88
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,69.58,54.96
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,53.98,40.97
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,38.83,27.11
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,22.54,9.41
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,5.97,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,166.85,102.47
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,292.87,236.37
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,372.53,307.25
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,455.13,376.88
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,517.82,427.14
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,576.16,471.89
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,382.61,315.26
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,164.33,131.72
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,195.35,156.77
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,212.01,169.42
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,340.88,273.91
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,465.25,370.39
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,471.3,372.55
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,475.71,374.01
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,355.81,279.31
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,235.0,182.7
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,250.34,194.63
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,255.1,198.02
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,253.33,196.37
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,251.37,194.63
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,231.85,179.22
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,217.51,167.94
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,144.52,110.62
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,72.42,53.23
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,56.1,40.21
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,39.83,27.07
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,68.19,50.28
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,95.37,72.42
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,91.2,69.15
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,87.03,69.04
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,115.09,93.04
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,141.86,115.88
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,80.82,64.37
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,165.85,94.53
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,317.52,253.48
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,403.34,329.08
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,490.65,401.12
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,263.16,218.95
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.59
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,9.05,1.99
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.36
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,139.96,111.98
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,282.38,226.62
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,154.81,122.58
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,41.43,28.57
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,43.94,30.62
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,46.46,32.61
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,43.98,30.45
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,41.49,28.31
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,92.92,69.91
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,144.84,111.25
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,86.0,64.0
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,28.21,17.3
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,104.32,78.6
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,178.24,136.84
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,174.78,133.98
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,171.3,131.28
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,115.98,87.73
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,59.84,43.0
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,87.34,65.28
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,112.95,85.9
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,94.61,71.31
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,76.28,59.4
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,45.57,33.46
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,7.18
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,42.21,30.88
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,69.04,54.15
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,60.28,46.71
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,51.37,39.08
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,46.64,35.04
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,52.39,39.91
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,41.34,29.94
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,32.38,21.47
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,16.31,4.07
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,5.74,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,11.51,3.71
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,18.95,10.23
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,26.4,16.73
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,34.29,23.53
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,42.19,30.25
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,53.86,39.99
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,66.02,50.0
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,78.06,59.89
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,90.01,69.62
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,82.63,63.32
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,75.76,57.49
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,79.18,60.18
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,82.59,62.86
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,102.0,78.49
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,121.28,93.86
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,115.75,89.26
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,110.38,84.85
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,158.08,123.36
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,204.27,160.15
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,182.01,142.25
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,160.68,125.2
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,174.74,136.45
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,187.75,146.76
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,201.57,157.38
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,213.6,166.38
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,197.99,154.0
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,182.92,142.29
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,159.46,124.59
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,130.86,107.03
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,91.16,73.37
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,47.22,35.58
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,38.05,27.7
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,28.9,19.78
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,24.75,16.18
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,20.6,12.55
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,16.88,9.27
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,13.16,5.95
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,9.45,2.58
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.74,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.87,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.7
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.05,2.12
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,24.36,15.15
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,38.06,26.73
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,52.65,38.87
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,67.28,50.92
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,74.41,56.73
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,81.73,62.67
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,57.73,42.56
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,34.0,22.72
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,58.18,42.75
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,82.48,62.73
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,76.19,57.38
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,69.92,52.1
