Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,75.36,56.56
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,80.77,60.99
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,89.35,67.89
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,97.77,74.65
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,89.17,67.7
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,80.63,60.82
2016,11,9,13,45,0.0,78.5,4.0,19.0,78.5,65.25,48.3
2016,11,9,14,0,0.0,60.0,4.0,19.0,60.0,49.79,35.65
2016,11,9,14,15,0.0,54.5,4.0,19.0,54.5,45.19,31.93
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,40.59,29.67
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,42.65,31.54
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,44.72,33.43
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,40.13,29.59
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,35.54,25.72
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,30.55,21.38
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,25.57,17.01
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,20.6,12.63
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,15.63,8.18
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.09,4.05
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,67.5,20.0,2.3,13.0,28.0,88.24,31.03
2016,11,10,7,30,135.0,40.0,2.3,13.0,56.0,174.95,139.33
2016,11,10,7,45,182.5,59.0,2.35,13.5,91.5,233.54,193.33
2016,11,10,8,0,230.0,78.0,2.4,14.0,127.0,292.47,244.68
2016,11,10,8,15,265.0,94.5,2.35,14.0,164.5,338.07,283.56
2016,11,10,8,30,300.0,111.0,2.3,14.0,202.0,383.44,320.82
2016,11,10,8,45,222.0,138.0,2.25,14.5,212.0,352.68,292.73
2016,11,10,9,0,144.0,165.0,2.2,15.0,222.0,302.78,249.41
2016,11,10,9,15,166.0,184.5,2.2,15.5,257.0,336.77,276.03
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,369.5,300.73
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,342.8,276.85
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,301.73,242.14
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,242.49,193.71
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,177.36,140.21
2016,11,10,10,45,179.5,233.5,2.2,17.5,346.0,351.98,281.52
2016,11,10,11,0,350.0,270.0,2.2,18.0,490.0,504.17,397.23
2016,11,10,11,15,408.5,260.5,2.2,18.0,524.0,515.42,404.19
2016,11,10,11,30,467.0,251.0,2.2,18.0,558.0,530.95,414.6
2016,11,10,11,45,663.0,177.5,2.2,18.5,618.5,558.54,434.03
2016,11,10,12,0,859.0,104.0,2.2,19.0,679.0,564.74,435.77
2016,11,10,12,15,498.5,213.0,2.3,19.0,547.0,436.59,336.88
2016,11,10,12,30,138.0,322.0,2.4,19.0,415.0,326.98,253.29
2016,11,10,12,45,256.5,301.5,2.5,19.5,470.5,346.6,266.08
2016,11,10,13,0,375.0,281.0,2.6,20.0,526.0,352.48,265.95
2016,11,10,13,15,368.5,274.5,2.7,20.0,510.5,319.28,237.97
2016,11,10,13,30,362.0,268.0,2.8,20.0,495.0,286.35,210.34
2016,11,10,13,45,394.0,248.5,2.9,20.0,487.0,252.57,181.01
2016,11,10,14,0,426.0,229.0,3.0,20.0,479.0,211.05,147.0
2016,11,10,14,15,428.5,214.5,2.95,20.0,454.0,170.47,119.15
2016,11,10,14,30,431.0,200.0,2.9,20.0,429.0,129.83,105.62
2016,11,10,14,45,450.5,179.5,2.9,20.0,403.5,118.6,96.42
2016,11,10,15,0,470.0,159.0,2.9,20.0,378.0,107.51,87.24
2016,11,10,15,15,453.0,146.5,2.75,19.5,341.5,100.7,81.82
2016,11,10,15,30,436.0,134.0,2.6,19.0,305.0,93.66,76.12
2016,11,10,15,45,419.0,118.0,2.5,19.0,265.0,83.99,67.92
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,73.94,59.26
2016,11,10,16,15,367.5,87.0,2.05,18.0,183.5,64.07,50.81
2016,11,10,16,30,333.0,72.0,1.7,17.0,142.0,53.86,41.81
2016,11,10,16,45,277.5,55.5,1.4,16.5,103.0,42.1,31.1
2016,11,10,17,0,222.0,39.0,1.1,16.0,64.0,29.99,19.73
2016,11,10,17,15,111.0,19.5,1.05,15.5,32.0,15.13,1.27
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,17.0,1.75,11.5,17.0,14.12,0.0
2016,11,11,7,30,0.0,34.0,2.0,12.0,34.0,33.28,21.55
2016,11,11,7,45,7.0,54.5,2.25,13.0,56.0,60.15,45.4
2016,11,11,8,0,14.0,75.0,2.5,14.0,78.0,85.49,67.56
2016,11,11,8,15,22.0,94.5,2.35,14.5,100.5,121.01,98.01
2016,11,11,8,30,30.0,114.0,2.2,15.0,123.0,145.94,119.0
2016,11,11,8,45,32.0,132.5,2.05,15.5,143.5,164.42,133.94
2016,11,11,9,0,34.0,151.0,1.9,16.0,164.0,182.54,148.22
2016,11,11,9,15,17.0,105.5,1.95,16.5,112.0,104.1,82.45
2016,11,11,9,30,0.0,60.0,2.0,17.0,60.0,49.71,36.27
2016,11,11,9,45,0.0,90.0,2.05,17.5,90.0,75.06,57.23
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,101.8,78.97
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,59.78,44.16
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,19.86,10.95
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,142.72,112.25
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,267.61,210.84
2016,11,11,11,15,32.0,254.0,2.2,19.5,274.5,246.75,193.18
2016,11,11,11,30,21.0,245.0,2.2,20.0,259.0,220.35,171.79
2016,11,11,11,45,99.5,283.0,2.2,20.5,349.5,301.59,235.15
2016,11,11,12,0,178.0,321.0,2.2,21.0,440.0,372.76,288.18
2016,11,11,12,15,121.0,310.5,2.2,21.0,391.5,322.1,248.52
2016,11,11,12,30,64.0,300.0,2.2,21.0,343.0,274.36,211.77
2016,11,11,12,45,249.5,282.0,2.25,21.0,445.5,328.51,250.85
2016,11,11,13,0,435.0,264.0,2.3,21.0,548.0,360.27,269.31
2016,11,11,13,15,349.5,275.5,2.3,21.0,500.0,313.7,232.84
2016,11,11,13,30,264.0,287.0,2.3,21.0,452.0,274.75,203.65
2016,11,11,13,45,168.5,273.5,2.3,21.5,377.5,230.09,171.48
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,198.77,150.99
2016,11,11,14,15,190.5,242.0,2.25,22.0,345.5,180.67,134.03
2016,11,11,14,30,308.0,224.0,2.2,22.0,388.0,147.63,119.54
2016,11,11,14,45,537.5,154.0,2.2,22.0,414.0,104.02,83.3
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,67.12,52.19
2016,11,11,15,15,740.5,80.5,2.05,21.5,397.0,65.16,50.8
2016,11,11,15,30,714.0,77.0,1.9,21.0,354.0,57.94,44.81
2016,11,11,15,45,676.5,72.0,1.8,21.0,307.5,54.94,42.31
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,51.91,39.72
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,47.53,35.94
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,43.13,31.98
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,36.02,25.47
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,28.86,18.44
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,14.19,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,181.5,16.0,3.2,11.5,35.0,175.59,27.06
2016,11,12,7,30,363.0,32.0,3.3,12.0,70.0,343.89,274.91
2016,11,12,7,45,459.0,40.5,3.45,12.5,116.5,429.84,356.57
2016,11,12,8,0,555.0,49.0,3.6,13.0,163.0,518.14,432.05
2016,11,12,8,15,612.0,55.0,3.6,13.5,212.0,574.15,478.01
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,629.17,520.8
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,660.51,542.58
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,694.32,565.34
2016,11,12,9,15,768.5,73.5,3.65,16.5,398.0,714.81,578.01
2016,11,12,9,30,794.0,77.0,3.6,17.0,441.0,731.96,587.96
2016,11,12,9,45,810.5,80.0,3.55,17.5,479.0,737.99,589.55
2016,11,12,10,0,827.0,83.0,3.5,18.0,517.0,740.41,588.6
2016,11,12,10,15,840.0,85.0,3.4,18.0,548.5,735.35,583.19
2016,11,12,10,30,853.0,87.0,3.3,18.0,580.0,726.61,575.28
2016,11,12,10,45,859.5,89.0,3.2,18.5,604.0,704.43,556.25
2016,11,12,11,0,866.0,91.0,3.1,19.0,628.0,684.65,538.22
2016,11,12,11,15,871.5,92.0,3.0,19.0,644.5,659.89,517.4
2016,11,12,11,30,877.0,93.0,2.9,19.0,661.0,631.96,493.95
2016,11,12,11,45,883.0,92.0,2.85,19.5,670.0,599.33,465.94
2016,11,12,12,0,889.0,91.0,2.8,20.0,679.0,563.76,435.25
2016,11,12,12,15,889.0,91.0,2.7,20.0,679.5,523.3,400.93
2016,11,12,12,30,889.0,91.0,2.6,20.0,680.0,480.58,364.09
2016,11,12,12,45,885.5,91.0,2.55,20.5,671.5,434.4,323.24
2016,11,12,13,0,882.0,91.0,2.5,21.0,663.0,386.64,280.43
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.5,336.14,235.52
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,284.73,189.84
2016,11,12,13,45,861.0,88.5,2.4,21.0,605.5,232.13,144.75
2016,11,12,14,0,851.0,88.0,2.4,21.0,581.0,172.89,98.24
2016,11,12,14,15,426.5,127.5,2.4,21.0,375.0,113.5,73.42
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,130.47,105.82
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.0,128.26,104.18
2016,11,12,15,0,250.0,196.0,2.4,21.0,311.0,132.02,107.64
2016,11,12,15,15,238.5,179.0,2.3,20.5,280.5,122.34,99.91
2016,11,12,15,30,227.0,162.0,2.2,20.0,250.0,112.33,91.8
2016,11,12,15,45,411.0,119.0,2.1,20.0,252.5,84.73,68.26
2016,11,12,16,0,595.0,76.0,2.0,20.0,255.0,58.6,45.69
2016,11,12,16,15,535.5,68.0,1.75,19.5,207.0,53.3,41.12
2016,11,12,16,30,476.0,60.0,1.5,19.0,159.0,47.94,36.29
2016,11,12,16,45,388.5,48.5,1.3,18.5,114.0,39.35,28.41
2016,11,12,17,0,301.0,37.0,1.1,18.0,69.0,30.6,19.88
2016,11,12,17,15,150.5,18.5,1.1,17.5,34.5,14.44,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,140.5,17.5,1.2,11.5,32.0,144.19,0.0
2016,11,13,7,30,281.0,35.0,1.4,12.0,64.0,286.71,225.99
2016,11,13,7,45,376.0,47.0,1.65,12.5,109.0,374.8,308.76
2016,11,13,8,0,471.0,59.0,1.9,13.0,154.0,465.31,385.9
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,488.57,405.19
2016,11,13,8,30,481.0,84.0,1.7,14.0,226.0,509.7,421.04
2016,11,13,8,45,524.0,93.0,1.6,14.5,271.5,554.47,454.23
2016,11,13,9,0,567.0,102.0,1.5,15.0,317.0,597.03,484.05
2016,11,13,9,15,649.0,99.0,1.4,15.5,373.0,653.95,523.29
2016,11,13,9,30,731.0,96.0,1.3,16.0,429.0,707.07,558.21
2016,11,13,9,45,750.0,100.0,1.25,17.0,467.0,715.92,559.99
2016,11,13,10,0,769.0,104.0,1.2,18.0,505.0,721.27,559.77
2016,11,13,10,15,784.0,106.5,1.1,18.5,536.5,715.3,552.18
2016,11,13,10,30,799.0,109.0,1.0,19.0,568.0,709.28,544.3
2016,11,13,10,45,807.5,111.5,0.95,19.5,592.5,695.01,530.9
2016,11,13,11,0,816.0,114.0,0.9,20.0,617.0,677.3,515.12
2016,11,13,11,15,822.5,115.5,0.9,20.0,634.0,653.94,496.8
2016,11,13,11,30,829.0,117.0,0.9,20.0,651.0,627.39,475.94
2016,11,13,11,45,832.0,118.0,0.95,20.5,659.5,595.27,450.29
2016,11,13,12,0,835.0,119.0,1.0,21.0,668.0,560.44,422.12
2016,11,13,12,15,713.0,163.5,1.05,21.0,632.5,499.28,375.1
2016,11,13,12,30,591.0,208.0,1.1,21.0,597.0,441.13,330.37
2016,11,13,12,45,589.0,205.5,1.15,21.5,589.0,403.76,299.2
2016,11,13,13,0,587.0,203.0,1.2,22.0,581.0,365.43,266.52
2016,11,13,13,15,702.5,159.0,1.2,22.0,600.5,330.75,233.25
2016,11,13,13,30,818.0,115.0,1.2,22.0,620.0,286.36,190.77
2016,11,13,13,45,810.0,112.5,1.3,22.0,596.0,234.21,147.11
2016,11,13,14,0,802.0,110.0,1.4,22.0,572.0,182.07,106.94
2016,11,13,14,15,729.5,120.0,1.4,22.0,523.0,127.77,75.06
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,88.8,70.25
2016,11,13,14,45,678.5,119.0,1.4,22.0,451.5,83.24,65.77
2016,11,13,15,0,700.0,108.0,1.4,22.0,429.0,77.44,61.02
2016,11,13,15,15,670.5,103.0,1.35,21.5,386.0,75.11,59.33
2016,11,13,15,30,641.0,98.0,1.3,21.0,343.0,72.79,57.61
2016,11,13,15,45,592.5,92.5,1.3,21.0,296.0,69.91,55.25
2016,11,13,16,0,544.0,87.0,1.3,21.0,249.0,67.1,52.86
2016,11,13,16,15,482.5,77.5,1.2,20.5,201.5,60.9,47.51
2016,11,13,16,30,421.0,68.0,1.1,20.0,154.0,51.59,39.26
2016,11,13,16,45,327.5,54.0,1.0,19.5,109.5,41.29,29.91
2016,11,13,17,0,234.0,40.0,0.9,19.0,65.0,30.82,19.88
2016,11,13,17,15,117.0,20.0,0.95,18.5,32.5,15.54,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,18.0,2.1,12.5,31.5,140.02,0.0
2016,11,14,7,30,269.0,36.0,2.4,13.0,63.0,280.41,219.19
2016,11,14,7,45,370.5,48.0,2.7,14.0,108.0,370.23,304.67
2016,11,14,8,0,472.0,60.0,3.0,15.0,153.0,465.42,385.61
2016,11,14,8,15,534.0,68.0,3.05,15.5,201.5,527.34,436.36
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,587.97,483.73
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,630.88,514.72
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,671.31,542.67
2016,11,14,9,15,716.5,90.5,3.3,18.5,388.5,694.6,557.61
2016,11,14,9,30,745.0,95.0,3.3,19.0,432.0,714.69,569.93
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.5,721.01,571.97
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,728.31,574.86
2016,11,14,10,15,807.0,101.5,3.25,20.5,541.0,724.9,569.79
2016,11,14,10,30,821.0,104.0,3.2,21.0,573.0,717.8,561.93
2016,11,14,10,45,833.0,104.5,3.2,21.5,598.0,703.51,548.61
2016,11,14,11,0,845.0,105.0,3.2,22.0,623.0,685.61,532.61
2016,11,14,11,15,851.0,106.0,3.15,22.5,639.5,660.81,511.2
2016,11,14,11,30,857.0,107.0,3.1,23.0,656.0,632.8,487.26
2016,11,14,11,45,877.5,99.0,3.05,23.5,668.0,599.06,459.05
2016,11,14,12,0,898.0,91.0,3.0,24.0,680.0,564.93,429.87
2016,11,14,12,15,898.0,91.0,2.9,24.0,680.0,524.25,395.76
2016,11,14,12,30,898.0,91.0,2.8,24.0,680.0,481.3,359.16
2016,11,14,12,45,895.5,90.5,2.75,24.0,671.5,434.83,319.16
2016,11,14,13,0,893.0,90.0,2.7,24.0,663.0,386.71,277.0
2016,11,14,13,15,887.5,89.0,2.65,24.0,646.5,335.85,232.18
2016,11,14,13,30,882.0,88.0,2.6,24.0,630.0,284.04,186.64
2016,11,14,13,45,873.5,86.5,2.55,24.5,605.5,230.59,141.05
2016,11,14,14,0,865.0,85.0,2.5,25.0,581.0,176.97,99.54
2016,11,14,14,15,852.5,83.0,2.4,25.0,550.0,115.38,60.96
2016,11,14,14,30,840.0,81.0,2.3,25.0,519.0,64.52,49.1
2016,11,14,14,45,822.5,78.5,2.25,25.0,481.0,63.19,48.14
2016,11,14,15,0,805.0,76.0,2.2,25.0,443.0,61.86,47.15
2016,11,14,15,15,780.0,72.5,2.0,24.5,400.0,59.69,45.54
2016,11,14,15,30,755.0,69.0,1.8,24.0,357.0,57.51,43.89
2016,11,14,15,45,721.0,64.5,1.65,24.0,310.0,54.42,41.34
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,51.31,38.69
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.0,42.92,31.56
2016,11,14,16,30,576.0,48.0,1.2,22.0,165.0,38.67,27.82
2016,11,14,16,45,486.5,39.5,1.05,21.5,118.5,32.17,21.87
2016,11,14,17,0,397.0,31.0,0.9,21.0,72.0,25.64,15.36
2016,11,14,17,15,198.5,15.5,0.95,20.0,36.0,12.58,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.0,12.5,2.5,12.0,35.0,194.88,0.0
2016,11,15,7,30,462.0,25.0,2.8,13.0,70.0,393.27,304.3
2016,11,15,7,45,556.5,32.0,3.15,14.0,118.0,478.4,390.62
2016,11,15,8,0,651.0,39.0,3.5,15.0,166.0,565.27,464.48
2016,11,15,8,15,705.5,43.5,3.3,15.5,216.5,619.08,507.88
2016,11,15,8,30,760.0,48.0,3.1,16.0,267.0,671.44,547.25
2016,11,15,8,45,795.0,51.5,2.95,16.5,315.5,697.81,565.02
2016,11,15,9,0,830.0,55.0,2.8,17.0,364.0,728.89,585.3
2016,11,15,9,15,853.5,57.0,2.6,18.0,408.5,746.01,593.01
2016,11,15,9,30,877.0,59.0,2.4,19.0,453.0,759.84,597.95
2016,11,15,9,45,894.0,61.0,2.25,20.0,492.0,765.12,596.85
2016,11,15,10,0,911.0,63.0,2.1,21.0,531.0,766.68,593.17
2016,11,15,10,15,922.5,64.0,2.0,21.5,563.0,759.14,584.7
2016,11,15,10,30,934.0,65.0,1.9,22.0,595.0,747.85,573.86
2016,11,15,10,45,941.5,66.0,1.85,23.0,620.0,729.99,557.95
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,708.49,538.62
2016,11,15,11,15,954.0,67.5,1.75,24.5,662.0,681.27,515.88
2016,11,15,11,30,959.0,68.0,1.7,25.0,679.0,650.68,490.52
2016,11,15,11,45,957.5,70.5,1.65,25.5,687.5,615.13,461.25
2016,11,15,12,0,956.0,73.0,1.6,26.0,696.0,576.78,429.5
2016,11,15,12,15,955.5,73.0,1.55,26.0,696.0,533.98,394.76
2016,11,15,12,30,955.0,73.0,1.5,26.0,696.0,488.8,357.37
2016,11,15,12,45,952.5,73.0,1.5,26.5,687.5,440.64,316.36
2016,11,15,13,0,950.0,73.0,1.5,27.0,679.0,390.67,273.11
2016,11,15,13,15,944.5,72.0,1.45,27.0,662.5,337.39,227.2
2016,11,15,13,30,939.0,71.0,1.4,27.0,646.0,283.09,180.45
2016,11,15,13,45,930.5,70.5,1.35,27.0,621.0,227.81,134.46
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,172.25,92.45
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.0,115.7,59.14
2016,11,15,14,30,899.0,67.0,1.2,27.0,532.0,63.91,48.15
2016,11,15,14,45,882.0,65.0,1.15,27.0,493.5,62.13,46.84
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,60.27,45.41
2016,11,15,15,15,841.0,60.5,1.0,26.5,411.0,57.89,43.63
2016,11,15,15,30,817.0,58.0,0.9,26.0,367.0,49.69,36.88
2016,11,15,15,45,782.0,54.5,0.85,26.0,319.0,47.04,34.71
2016,11,15,16,0,747.0,51.0,0.8,26.0,271.0,44.4,32.48
2016,11,15,16,15,693.5,46.5,0.75,25.5,220.5,40.78,29.39
2016,11,15,16,30,640.0,42.0,0.7,25.0,170.0,37.2,26.19
2016,11,15,16,45,548.0,34.5,0.65,24.5,122.0,30.78,20.38
2016,11,15,17,0,456.0,27.0,0.6,24.0,74.0,24.36,14.02
2016,11,15,17,15,228.0,13.5,0.7,23.0,37.0,11.89,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,13.5,2.05,13.0,33.5,186.69,0.0
2016,11,16,7,30,427.0,27.0,2.3,14.0,67.0,368.07,280.36
2016,11,16,7,45,524.0,34.5,2.55,15.0,114.5,455.83,369.85
2016,11,16,8,0,621.0,42.0,2.8,16.0,162.0,544.74,444.75
2016,11,16,8,15,678.0,47.5,2.75,16.5,212.0,601.51,490.57
2016,11,16,8,30,735.0,53.0,2.7,17.0,262.0,656.78,532.51
2016,11,16,8,45,770.5,57.0,2.7,18.0,310.5,691.5,556.09
2016,11,16,9,0,806.0,61.0,2.7,19.0,359.0,723.43,576.49
2016,11,16,9,15,831.0,63.5,2.55,19.5,403.0,742.13,586.7
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,750.33,589.01
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,755.77,588.15
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,757.56,584.71
2016,11,16,10,15,901.0,72.5,2.5,22.5,557.5,751.1,580.43
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,740.93,573.26
2016,11,16,10,45,920.5,76.0,3.3,24.0,614.5,724.42,560.08
2016,11,16,11,0,928.0,78.0,3.7,25.0,639.0,704.29,542.81
2016,11,16,11,15,933.0,78.5,3.8,25.5,656.5,677.46,520.38
2016,11,16,11,30,938.0,79.0,3.9,26.0,674.0,647.32,495.23
2016,11,16,11,45,943.0,78.5,4.05,26.5,683.0,613.01,466.71
2016,11,16,12,0,948.0,78.0,4.2,27.0,692.0,575.63,435.31
2016,11,16,12,15,948.0,78.0,4.25,27.0,692.5,533.36,400.19
2016,11,16,12,30,948.0,78.0,4.3,27.0,693.0,488.69,362.33
2016,11,16,12,45,945.0,78.0,4.35,27.0,684.5,440.63,320.97
2016,11,16,13,0,942.0,78.0,4.4,27.0,676.0,390.81,277.32
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.5,337.92,230.73
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,284.01,183.42
2016,11,16,13,45,922.5,75.0,4.45,27.0,618.0,228.75,136.77
2016,11,16,14,0,914.0,74.0,4.5,27.0,593.0,173.23,94.32
2016,11,16,14,15,902.0,72.5,4.4,26.5,561.5,117.08,61.2
2016,11,16,14,30,890.0,71.0,4.3,26.0,530.0,66.5,50.6
2016,11,16,14,45,872.5,69.0,4.25,26.0,491.5,64.75,49.28
2016,11,16,15,0,855.0,67.0,4.2,26.0,453.0,62.92,47.88
2016,11,16,15,15,830.5,64.5,3.9,25.5,409.0,54.33,40.81
2016,11,16,15,30,806.0,62.0,3.6,25.0,365.0,52.68,39.6
2016,11,16,15,45,770.5,58.0,3.3,24.5,316.5,49.74,37.24
2016,11,16,16,0,735.0,54.0,3.0,24.0,268.0,46.79,34.8
2016,11,16,16,15,680.0,49.0,2.75,23.0,218.0,42.84,31.47
2016,11,16,16,30,625.0,44.0,2.5,22.0,168.0,38.92,27.99
2016,11,16,16,45,531.5,36.0,2.3,21.0,120.5,32.11,21.81
2016,11,16,17,0,438.0,28.0,2.1,20.0,73.0,25.3,14.97
2016,11,16,17,15,219.0,14.0,2.1,19.5,36.5,11.36,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.45,13.5,31.0,139.43,0.0
2016,11,17,7,30,378.0,28.0,2.8,14.0,62.0,344.73,259.74
2016,11,17,7,45,482.0,37.0,3.2,15.0,109.0,435.29,354.44
2016,11,17,8,0,586.0,46.0,3.6,16.0,156.0,529.03,434.24
2016,11,17,8,15,353.5,80.0,3.95,16.5,152.5,397.73,330.58
2016,11,17,8,30,121.0,114.0,4.3,17.0,149.0,232.85,192.44
2016,11,17,8,45,129.5,134.0,4.65,18.0,177.0,258.84,213.57
2016,11,17,9,0,138.0,154.0,5.0,19.0,205.0,283.92,232.99
2016,11,17,9,15,247.0,162.0,5.15,19.5,266.5,386.12,316.51
2016,11,17,9,30,356.0,170.0,5.3,20.0,328.0,471.69,384.57
2016,11,17,9,45,615.5,122.0,5.5,20.5,423.0,630.8,510.43
2016,11,17,10,0,875.0,74.0,5.7,21.0,518.0,748.53,598.49
2016,11,17,10,15,478.0,163.0,5.75,21.5,407.5,540.17,433.14
2016,11,17,10,30,81.0,252.0,5.8,22.0,297.0,295.69,233.73
2016,11,17,10,45,500.0,165.0,5.9,22.5,464.5,526.33,419.95
2016,11,17,11,0,919.0,78.0,6.0,23.0,632.0,696.42,550.39
2016,11,17,11,15,923.5,79.0,6.05,23.0,648.5,670.12,527.61
2016,11,17,11,30,928.0,80.0,6.1,23.0,665.0,640.57,502.76
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,605.17,472.04
2016,11,17,12,0,924.0,84.0,6.2,24.0,680.0,567.14,438.85
2016,11,17,12,15,923.0,84.0,6.15,24.0,679.5,525.34,402.83
2016,11,17,12,30,922.0,84.0,6.1,24.0,679.0,481.28,364.26
2016,11,17,12,45,918.5,83.5,6.1,24.5,670.0,433.75,321.61
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,384.61,277.04
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,332.64,230.43
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,279.85,183.42
2016,11,17,13,45,890.5,80.0,5.85,25.0,602.0,225.83,137.3
2016,11,17,14,0,880.0,79.0,5.8,25.0,577.0,171.8,95.66
2016,11,17,14,15,866.0,77.5,5.65,25.0,544.5,117.41,63.28
2016,11,17,14,30,852.0,76.0,5.5,25.0,512.0,61.35,46.5
2016,11,17,14,45,829.5,74.5,5.4,25.0,473.0,60.56,45.96
2016,11,17,15,0,807.0,73.0,5.3,25.0,434.0,59.81,45.46
2016,11,17,15,15,779.5,69.5,5.05,24.5,390.5,57.54,43.74
2016,11,17,15,30,752.0,66.0,4.8,24.0,347.0,55.25,41.98
2016,11,17,15,45,707.0,63.0,4.6,24.0,299.5,53.2,40.29
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,47.05,35.02
2016,11,17,16,15,601.5,54.0,4.05,23.5,203.5,42.82,31.37
2016,11,17,16,30,541.0,48.0,3.7,23.0,155.0,38.59,27.56
2016,11,17,16,45,430.5,40.0,3.4,22.5,109.0,32.48,21.92
2016,11,17,17,0,320.0,32.0,3.1,22.0,63.0,26.44,15.63
2016,11,17,17,15,160.0,16.0,3.2,21.5,31.5,13.05,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,46.26,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,143.33,101.69
2016,11,18,7,45,195.5,53.0,2.9,19.5,85.0,234.29,187.6
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,344.51,280.7
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,409.32,335.78
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,474.64,389.61
2016,11,18,8,45,499.0,99.0,4.55,20.0,262.0,528.7,433.64
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,588.38,481.0
2016,11,18,9,15,598.5,110.0,5.25,19.5,351.5,618.26,504.65
2016,11,18,9,30,633.0,116.0,5.5,19.0,394.0,645.06,525.74
2016,11,18,9,45,677.0,114.0,5.75,19.0,435.0,666.99,542.2
2016,11,18,10,0,721.0,112.0,6.0,19.0,476.0,685.0,555.44
2016,11,18,10,15,360.5,61.0,6.0,19.0,243.0,346.12,285.35
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,8.26,1.21
2016,11,18,10,45,109.0,144.5,6.0,19.0,210.0,213.16,171.88
2016,11,18,11,0,218.0,279.0,6.0,19.0,410.0,409.36,328.05
2016,11,18,11,15,109.0,212.5,5.95,19.0,278.0,265.99,212.25
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,122.35,94.78
2016,11,18,11,45,25.5,212.5,5.85,19.0,229.0,197.54,155.82
2016,11,18,12,0,51.0,279.0,5.8,19.0,312.0,263.99,208.57
2016,11,18,12,15,31.5,249.0,5.85,19.0,269.5,223.78,176.22
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,185.3,145.42
2016,11,18,12,45,85.0,260.0,5.95,19.5,314.0,243.42,190.53
2016,11,18,13,0,158.0,301.0,6.0,20.0,401.0,289.44,224.25
2016,11,18,13,15,111.0,284.0,6.05,20.0,353.5,251.34,194.39
2016,11,18,13,30,64.0,267.0,6.1,20.0,306.0,218.08,169.13
2016,11,18,13,45,65.5,257.5,6.2,20.0,296.0,203.76,157.57
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,189.24,146.16
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,163.84,127.64
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,149.91,123.68
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,138.45,114.19
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,126.81,104.5
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,115.36,95.09
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,103.77,85.42
2016,11,18,15,45,340.5,99.0,6.15,17.5,197.5,70.75,56.83
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,50.24,38.89
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,45.71,34.88
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,41.18,30.68
2016,11,18,16,45,468.0,40.5,5.45,15.5,113.5,33.11,23.15
2016,11,18,17,0,384.0,30.0,5.3,15.0,68.0,24.88,14.8
2016,11,18,17,15,192.0,15.0,5.2,14.5,34.0,12.23,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,3.5,33.0,175.54,0.0
2016,11,19,7,30,494.0,24.0,3.6,4.0,66.0,407.04,306.22
2016,11,19,7,45,595.5,31.0,3.75,4.5,116.0,498.5,418.62
2016,11,19,8,0,697.0,38.0,3.9,5.0,166.0,590.23,501.13
2016,11,19,8,15,754.0,43.0,4.1,5.5,218.0,646.77,550.71
2016,11,19,8,30,811.0,48.0,4.3,6.0,270.0,701.73,596.22
2016,11,19,8,45,846.0,51.0,4.5,7.0,320.5,727.78,615.6
2016,11,19,9,0,881.0,54.0,4.7,8.0,371.0,758.04,637.24
2016,11,19,9,15,904.5,56.5,4.7,8.5,417.0,775.7,648.35
2016,11,19,9,30,928.0,59.0,4.7,9.0,463.0,789.89,656.5
2016,11,19,9,45,944.0,61.0,4.7,10.0,503.0,794.02,655.57
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,794.31,651.82
2016,11,19,10,15,971.0,64.0,4.6,11.5,576.5,785.78,642.17
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,773.38,629.84
2016,11,19,10,45,989.0,66.5,4.45,12.5,635.5,754.87,613.44
2016,11,19,11,0,996.0,68.0,4.4,13.0,661.0,732.57,592.7
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.5,704.22,568.03
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,672.37,540.36
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.0,635.09,507.31
2016,11,19,12,0,1007.0,71.0,4.1,14.0,714.0,594.82,471.5
2016,11,19,12,15,1007.0,71.0,4.05,14.0,714.5,550.56,432.73
2016,11,19,12,30,1007.0,71.0,4.0,14.0,715.0,503.74,390.98
2016,11,19,12,45,1004.0,71.0,3.95,14.5,706.5,453.41,344.81
2016,11,19,13,0,1001.0,71.0,3.9,15.0,698.0,401.18,296.31
2016,11,19,13,15,996.0,70.0,3.8,15.0,680.5,345.9,245.37
