Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,30,991.0,69.0,3.7,15.0,663.0,289.43,193.63
2016,11,19,13,45,982.5,68.0,3.65,15.0,638.0,231.39,142.6
2016,11,19,14,0,974.0,67.0,3.6,15.0,613.0,173.01,96.31
2016,11,19,14,15,962.5,66.0,3.5,15.0,580.0,114.32,60.75
2016,11,19,14,30,951.0,65.0,3.4,15.0,547.0,63.26,50.15
2016,11,19,14,45,929.5,65.0,3.35,15.0,507.0,62.73,49.84
2016,11,19,15,0,908.0,65.0,3.3,15.0,467.0,62.16,49.48
2016,11,19,15,15,884.0,62.0,3.15,14.5,422.0,59.38,47.25
2016,11,19,15,30,860.0,59.0,3.0,14.0,377.0,56.5,44.9
2016,11,19,15,45,825.0,55.5,2.9,14.0,327.5,48.34,37.71
2016,11,19,16,0,790.0,52.0,2.8,14.0,278.0,45.67,35.33
2016,11,19,16,15,734.0,47.5,2.4,13.0,226.0,42.02,32.12
2016,11,19,16,30,678.0,43.0,2.0,12.0,174.0,38.42,28.77
2016,11,19,16,45,580.5,35.5,1.6,11.0,124.0,31.96,22.64
2016,11,19,17,0,483.0,28.0,1.2,10.0,74.0,25.53,15.68
2016,11,19,17,15,241.5,14.0,1.2,9.0,37.0,12.47,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.0,12.0,1.1,2.5,31.0,165.56,0.0
2016,11,20,7,30,466.0,24.0,1.2,3.0,62.0,384.39,279.85
2016,11,20,7,45,571.0,31.5,1.35,4.0,111.0,479.79,396.95
2016,11,20,8,0,676.0,39.0,1.5,5.0,160.0,574.14,478.9
2016,11,20,8,15,734.0,43.5,1.6,5.5,211.5,630.52,526.47
2016,11,20,8,30,792.0,48.0,1.7,6.0,263.0,685.27,569.96
2016,11,20,8,45,825.0,52.0,1.8,7.0,312.5,711.12,588.18
2016,11,20,9,0,858.0,56.0,1.9,8.0,362.0,741.05,608.52
2016,11,20,9,15,882.5,59.0,2.1,9.0,407.5,760.04,620.64
2016,11,20,9,30,907.0,62.0,2.3,10.0,453.0,775.62,629.87
2016,11,20,9,45,923.5,64.0,2.55,11.0,493.0,780.22,631.11
2016,11,20,10,0,940.0,66.0,2.8,12.0,533.0,781.04,629.54
2016,11,20,10,15,951.5,67.5,2.75,12.5,566.0,773.74,621.36
2016,11,20,10,30,963.0,69.0,2.7,13.0,599.0,762.58,610.59
2016,11,20,10,45,970.0,70.0,2.7,13.5,624.5,743.9,594.55
2016,11,20,11,0,977.0,71.0,2.7,14.0,650.0,721.53,574.62
2016,11,20,11,15,981.5,71.5,2.7,14.5,667.5,693.44,550.25
2016,11,20,11,30,986.0,72.0,2.7,15.0,685.0,661.93,523.04
2016,11,20,11,45,989.0,72.0,2.7,15.5,693.5,625.78,491.91
2016,11,20,12,0,992.0,72.0,2.7,16.0,702.0,586.57,457.88
2016,11,20,12,15,991.5,72.0,2.7,16.0,702.5,542.77,420.43
2016,11,20,12,30,991.0,72.0,2.7,16.0,703.0,496.5,380.07
2016,11,20,12,45,987.5,72.0,2.75,16.5,694.0,446.8,335.47
2016,11,20,13,0,984.0,72.0,2.8,17.0,685.0,395.3,288.54
2016,11,20,13,15,978.5,71.0,2.8,17.0,668.0,340.82,239.16
2016,11,20,13,30,973.0,70.0,2.8,17.0,651.0,285.23,188.96
2016,11,20,13,45,964.0,69.5,2.85,17.0,626.0,228.53,139.76
2016,11,20,14,0,955.0,69.0,2.9,17.0,601.0,171.54,95.16
2016,11,20,14,15,943.0,67.5,2.9,17.0,568.5,113.57,60.42
2016,11,20,14,30,931.0,66.0,2.9,17.0,536.0,63.64,50.08
2016,11,20,14,45,912.5,64.5,2.9,17.0,497.0,62.13,48.92
2016,11,20,15,0,894.0,63.0,2.9,17.0,458.0,60.56,47.68
2016,11,20,15,15,870.0,60.5,2.75,16.5,413.5,58.13,45.77
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,55.61,43.75
2016,11,20,15,45,809.5,55.0,2.5,16.0,320.0,47.82,36.93
2016,11,20,16,0,773.0,52.0,2.4,16.0,271.0,45.55,34.93
2016,11,20,16,15,717.0,47.0,2.15,14.5,220.0,41.49,31.44
2016,11,20,16,30,661.0,42.0,1.9,13.0,169.0,37.45,27.78
2016,11,20,16,45,563.5,34.5,1.65,12.0,120.0,30.98,21.66
2016,11,20,17,0,466.0,27.0,1.4,11.0,71.0,24.54,14.68
2016,11,20,17,15,233.0,13.5,1.45,10.5,35.5,12.0,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.3,5.5,27.0,134.16,0.0
2016,11,21,7,30,372.0,25.0,2.6,6.0,54.0,327.93,231.18
2016,11,21,7,45,480.5,34.0,2.9,7.0,100.5,425.24,353.39
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,513.1,431.99
2016,11,21,8,15,650.5,48.5,3.1,9.0,196.0,572.71,481.92
2016,11,21,8,30,712.0,54.0,3.0,10.0,245.0,630.68,527.24
2016,11,21,8,45,751.5,58.0,2.9,11.0,293.0,668.13,554.02
2016,11,21,9,0,791.0,62.0,2.8,12.0,341.0,702.85,577.25
2016,11,21,9,15,816.5,65.0,3.25,13.0,385.0,722.55,590.83
2016,11,21,9,30,842.0,68.0,3.7,14.0,429.0,738.86,601.4
2016,11,21,9,45,859.5,70.0,4.15,15.0,467.0,737.67,598.46
2016,11,21,10,0,877.0,72.0,4.6,16.0,505.0,739.83,598.74
2016,11,21,10,15,889.0,73.5,4.7,16.5,537.0,733.73,592.22
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,724.0,583.14
2016,11,21,10,45,908.0,76.5,4.9,18.0,593.5,707.17,567.02
2016,11,21,11,0,915.0,78.0,5.0,19.0,618.0,686.85,547.67
2016,11,21,11,15,920.0,79.0,5.0,19.5,634.5,661.31,524.89
2016,11,21,11,30,925.0,80.0,5.0,20.0,651.0,632.49,499.37
2016,11,21,11,45,929.5,79.0,5.0,20.5,660.0,598.27,469.42
2016,11,21,12,0,934.0,78.0,5.0,21.0,669.0,561.11,436.7
2016,11,21,12,15,933.0,78.0,5.0,21.0,669.0,519.43,400.69
2016,11,21,12,30,932.0,78.0,5.0,21.0,669.0,475.47,362.04
2016,11,21,12,45,927.5,78.0,5.0,21.5,660.0,428.07,319.24
2016,11,21,13,0,923.0,78.0,5.0,22.0,651.0,379.1,274.53
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.5,327.79,228.15
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,275.56,181.27
2016,11,21,13,45,899.0,76.5,5.0,22.0,593.0,221.82,135.16
2016,11,21,14,0,888.0,76.0,5.0,22.0,568.0,168.08,93.71
2016,11,21,14,15,874.5,74.0,4.95,22.0,536.5,113.33,61.32
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,66.71,51.7
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.0,58.64,44.94
2016,11,21,15,0,811.0,71.0,4.8,22.0,427.0,58.54,44.97
2016,11,21,15,15,784.0,68.0,4.6,21.5,384.5,56.59,43.51
2016,11,21,15,30,757.0,65.0,4.4,21.0,342.0,54.66,42.03
2016,11,21,15,45,715.5,61.5,4.2,21.0,295.0,52.2,39.96
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,49.79,37.86
2016,11,21,16,15,614.0,52.0,3.6,20.0,200.0,41.46,30.64
2016,11,21,16,30,554.0,46.0,3.2,19.0,152.0,37.15,26.76
2016,11,21,16,45,451.5,37.5,2.8,18.5,107.0,30.57,20.63
2016,11,21,17,0,349.0,29.0,2.4,18.0,62.0,23.99,13.62
2016,11,21,17,15,174.5,14.5,2.45,17.5,31.0,11.83,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,4.69,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,9.04,0.35
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,18.55,9.56
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,28.09,17.9
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,38.89,27.28
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,50.59,37.32
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,61.79,46.73
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,72.89,55.89
2016,11,22,9,15,58.5,135.0,4.5,18.5,160.0,178.41,144.96
2016,11,22,9,30,117.0,185.0,4.8,19.0,235.0,291.22,237.06
2016,11,22,9,45,58.5,147.0,5.1,19.5,172.0,183.42,147.51
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,92.2,70.74
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,98.05,75.29
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,103.89,79.74
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,99.12,75.57
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,94.56,71.62
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,122.14,93.81
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,149.32,115.51
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,177.87,138.26
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,205.01,159.68
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,202.68,157.62
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,200.28,155.57
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,135.42,104.0
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,71.53,52.75
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,106.5,81.1
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,139.44,107.59
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,156.87,121.1
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,171.16,132.15
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,112.08,85.63
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,49.73,37.18
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,28.1,18.67
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.59,0.07
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.76,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.11,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.28,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.46,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.23,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,120.6,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,296.07,188.38
2016,11,23,7,45,458.0,32.5,3.55,9.5,94.0,405.08,333.29
2016,11,23,8,0,581.0,41.0,3.7,10.0,140.0,501.93,420.21
2016,11,23,8,15,646.0,47.0,3.85,10.5,189.5,564.18,474.08
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,625.06,523.97
2016,11,23,8,45,755.0,56.0,4.2,12.0,288.0,664.57,554.04
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,701.35,580.82
2016,11,23,9,15,826.0,62.0,4.4,13.5,381.5,722.2,594.53
2016,11,23,9,30,853.0,65.0,4.4,14.0,426.0,739.66,605.3
2016,11,23,9,45,873.0,67.0,4.45,15.0,465.5,740.44,602.35
2016,11,23,10,0,893.0,69.0,4.5,16.0,505.0,744.44,601.96
2016,11,23,10,15,906.5,70.5,4.4,16.0,538.0,739.36,596.32
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,730.56,588.07
2016,11,23,10,45,929.0,73.5,4.2,16.5,596.5,714.89,573.07
2016,11,23,11,0,938.0,75.0,4.1,17.0,622.0,695.57,554.87
2016,11,23,11,15,943.5,75.5,4.0,17.5,639.5,669.4,531.4
2016,11,23,11,30,949.0,76.0,3.9,18.0,657.0,639.89,505.18
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.5,605.85,475.34
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,568.74,442.64
2016,11,23,12,15,959.0,75.0,3.7,19.0,676.5,526.78,406.29
2016,11,23,12,30,959.0,75.0,3.6,19.0,677.0,482.38,367.21
2016,11,23,12,45,956.5,74.5,3.55,19.5,669.0,434.34,323.88
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,384.5,278.39
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,332.2,231.07
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,278.81,183.1
2016,11,23,13,45,935.0,71.5,3.2,20.0,604.5,223.35,135.4
2016,11,23,14,0,927.0,70.0,3.1,20.0,580.0,167.55,92.25
2016,11,23,14,15,914.5,69.0,3.0,20.0,548.5,111.72,59.48
2016,11,23,14,30,902.0,68.0,2.9,20.0,517.0,64.56,50.28
2016,11,23,14,45,884.5,66.0,2.8,20.0,479.0,62.75,48.88
2016,11,23,15,0,867.0,64.0,2.7,20.0,441.0,60.87,47.38
2016,11,23,15,15,842.0,61.0,2.5,19.5,397.5,58.1,45.2
2016,11,23,15,30,817.0,58.0,2.3,19.0,354.0,49.86,38.2
2016,11,23,15,45,781.0,54.5,2.1,19.0,306.5,47.2,35.94
2016,11,23,16,0,745.0,51.0,1.9,19.0,259.0,44.55,33.61
2016,11,23,16,15,688.0,46.0,1.65,18.0,209.5,40.49,30.08
2016,11,23,16,30,631.0,41.0,1.4,17.0,160.0,36.46,26.4
2016,11,23,16,45,532.5,33.5,1.2,16.0,112.5,30.0,20.37
2016,11,23,17,0,434.0,26.0,1.0,15.0,65.0,23.56,13.35
2016,11,23,17,15,217.0,13.0,1.0,14.5,32.5,11.54,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,22.5,115.49,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,45.0,283.69,167.2
2016,11,24,7,45,427.5,33.0,1.35,10.0,89.0,383.24,310.44
2016,11,24,8,0,533.0,43.0,1.5,11.0,133.0,476.24,392.15
2016,11,24,8,15,599.0,50.0,1.5,11.5,181.0,538.19,443.81
2016,11,24,8,30,665.0,57.0,1.5,12.0,229.0,599.56,492.01
2016,11,24,8,45,700.0,63.0,1.55,12.5,275.5,629.85,514.54
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,663.39,538.54
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.0,686.1,554.05
2016,11,24,9,30,792.0,76.0,2.1,15.0,408.0,705.5,566.66
2016,11,24,9,45,807.5,80.5,2.4,16.0,445.5,712.84,570.36
2016,11,24,10,0,823.0,85.0,2.7,17.0,483.0,716.6,571.33
2016,11,24,10,15,837.0,87.0,2.7,17.5,515.0,712.79,566.22
2016,11,24,10,30,851.0,89.0,2.7,18.0,547.0,705.33,558.04
2016,11,24,10,45,856.5,92.0,2.75,18.5,571.0,689.49,543.54
2016,11,24,11,0,862.0,95.0,2.8,19.0,595.0,670.25,526.45
2016,11,24,11,15,868.0,96.0,2.8,19.5,612.5,645.94,505.29
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,618.4,481.49
2016,11,24,11,45,882.5,95.5,2.8,20.5,640.0,586.66,454.25
2016,11,24,12,0,891.0,94.0,2.8,21.0,650.0,550.76,423.39
2016,11,24,12,15,891.0,94.0,2.8,21.0,650.5,511.2,389.87
2016,11,24,12,30,891.0,94.0,2.8,21.0,651.0,469.38,353.77
2016,11,24,12,45,885.5,94.5,2.85,21.5,643.0,423.79,313.45
2016,11,24,13,0,880.0,95.0,2.9,22.0,635.0,374.1,269.3
2016,11,24,13,15,874.0,94.0,2.9,22.0,619.0,323.61,224.5
2016,11,24,13,30,868.0,93.0,2.9,22.0,603.0,272.29,179.18
2016,11,24,13,45,856.0,92.5,2.9,22.0,579.0,219.68,134.7
2016,11,24,14,0,844.0,92.0,2.9,22.0,555.0,167.31,94.77
2016,11,24,14,15,830.0,90.0,2.85,22.0,524.0,114.19,63.5
2016,11,24,14,30,816.0,88.0,2.8,22.0,493.0,69.79,54.33
2016,11,24,14,45,795.0,85.5,2.75,22.0,456.0,68.52,53.41
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,67.3,52.5
2016,11,24,15,15,745.5,79.5,2.45,21.5,376.5,65.24,50.97
2016,11,24,15,30,717.0,76.0,2.2,21.0,334.0,57.93,44.87
2016,11,24,15,45,673.5,71.5,1.95,21.0,287.5,55.19,42.56
2016,11,24,16,0,630.0,67.0,1.7,21.0,241.0,52.48,40.2
2016,11,24,16,15,567.0,59.5,1.5,20.0,193.5,47.25,35.69
2016,11,24,16,30,504.0,52.0,1.3,19.0,146.0,41.98,30.95
2016,11,24,16,45,395.5,42.0,1.15,18.5,102.0,34.32,23.81
2016,11,24,17,0,287.0,32.0,1.0,18.0,58.0,26.63,15.48
2016,11,24,17,15,143.5,16.0,1.0,17.5,29.0,13.66,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,74.0,13.0,1.1,14.5,18.0,59.48,0.0
2016,11,25,7,30,148.0,26.0,1.4,15.0,36.0,167.37,86.37
2016,11,25,7,45,248.5,41.5,1.75,15.5,75.0,267.2,212.58
2016,11,25,8,0,349.0,57.0,2.1,16.0,114.0,358.37,293.26
2016,11,25,8,15,187.0,77.0,2.35,16.0,108.5,250.72,207.19
2016,11,25,8,30,25.0,97.0,2.6,16.0,103.0,124.94,100.53
2016,11,25,8,45,30.0,115.0,2.85,16.5,124.0,145.21,117.72
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,165.17,134.06
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,107.44,85.42
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,68.49,52.17
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,53.46,39.47
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,38.9,27.16
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,144.15,115.19
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,251.1,201.89
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,133.52,105.68
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,27.32,17.23
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,55.21,40.47
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,83.3,63.64
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,79.07,60.09
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,74.88,56.61
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,62.76,46.59
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,50.65,36.57
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,71.11,53.53
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,91.18,70.1
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.5,115.03,89.7
2016,11,25,13,30,1.0,170.0,3.6,17.0,171.0,137.63,108.21
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.5,132.72,104.33
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,127.83,100.52
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,104.93,82.04
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,82.06,66.4
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,85.11,69.23
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,87.95,71.87
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,78.66,63.91
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,69.28,55.81
2016,11,25,15,45,163.5,101.5,2.95,16.0,146.5,74.08,60.12
2016,11,25,16,0,327.0,118.0,2.9,16.0,208.0,85.79,70.39
2016,11,25,16,15,270.5,100.0,2.7,15.5,165.0,73.38,59.38
2016,11,25,16,30,214.0,82.0,2.5,15.0,122.0,60.68,47.85
2016,11,25,16,45,154.5,59.0,2.35,14.5,83.5,44.4,32.93
2016,11,25,17,0,95.0,36.0,2.2,14.0,45.0,27.71,16.55
2016,11,25,17,15,47.5,18.0,2.1,13.5,22.5,15.36,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,24.5,12.0,2.05,9.0,13.5,26.21,0.0
2016,11,26,7,30,49.0,24.0,2.2,9.0,27.0,72.22,30.68
2016,11,26,7,45,113.5,44.0,2.4,9.5,59.5,163.15,131.08
2016,11,26,8,0,178.0,64.0,2.6,10.0,92.0,232.54,194.53
2016,11,26,8,15,220.0,82.0,2.55,10.5,129.5,282.86,239.13
2016,11,26,8,30,262.0,100.0,2.5,11.0,167.0,333.29,282.14
2016,11,26,8,45,313.5,109.5,2.45,12.0,204.5,378.57,319.16
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,440.62,367.73
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.0,443.24,367.66
2016,11,26,9,30,352.0,167.0,2.3,14.0,312.0,459.86,378.36
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.0,439.35,358.27
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,403.53,326.85
2016,11,26,10,15,258.5,224.0,2.15,16.5,355.5,426.55,343.13
2016,11,26,10,30,272.0,233.0,2.1,17.0,379.0,433.98,347.04
2016,11,26,10,45,267.5,249.0,2.05,17.5,397.5,434.69,345.42
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,433.92,342.73
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,436.5,343.65
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,436.74,342.6
2016,11,26,11,45,313.5,274.0,1.85,18.5,466.0,423.62,330.6
2016,11,26,12,0,322.0,274.0,1.8,19.0,474.0,409.01,317.39
2016,11,26,12,15,393.5,256.5,1.75,19.0,500.5,407.76,314.49
2016,11,26,12,30,465.0,239.0,1.7,19.0,527.0,403.77,308.39
2016,11,26,12,45,615.0,186.5,1.65,19.5,563.5,393.34,294.62
2016,11,26,13,0,765.0,134.0,1.6,20.0,600.0,364.6,264.66
2016,11,26,13,15,390.5,173.0,1.55,20.0,411.0,245.09,178.67
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,172.3,133.36
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,161.56,125.24
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,151.17,117.29
2016,11,26,14,15,9.0,180.0,1.5,20.0,184.5,140.8,109.41
2016,11,26,14,30,7.0,169.0,1.5,20.0,172.0,130.97,106.71
2016,11,26,14,45,39.0,175.5,1.5,20.0,192.5,128.43,104.83
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,131.15,107.39
2016,11,26,15,15,63.5,165.0,1.45,19.5,190.5,119.88,98.25
2016,11,26,15,30,56.0,148.0,1.4,19.0,168.0,108.35,88.78
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.0,95.1,77.51
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,81.56,65.8
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,67.12,53.2
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,52.38,40.08
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,37.71,26.8
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,21.97,11.74
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,11.5,3.3,12.0,17.5,72.48,0.0
2016,11,27,7,30,193.0,23.0,3.5,12.0,35.0,189.09,73.58
2016,11,27,7,45,306.0,36.0,3.75,12.5,75.0,298.53,239.99
2016,11,27,8,0,419.0,49.0,4.0,13.0,115.0,397.58,330.53
2016,11,27,8,15,491.0,57.0,4.3,13.5,160.5,464.11,389.29
2016,11,27,8,30,563.0,65.0,4.6,14.0,206.0,529.95,444.67
2016,11,27,8,45,395.5,101.0,4.9,15.0,210.0,444.36,372.79
2016,11,27,9,0,228.0,137.0,5.2,16.0,214.0,344.7,287.44
2016,11,27,9,15,242.0,153.0,5.4,16.5,244.5,368.24,306.02
2016,11,27,9,30,256.0,169.0,5.6,17.0,275.0,390.46,322.83
2016,11,27,9,45,128.0,151.0,5.85,18.0,204.0,252.81,207.13
2016,11,27,10,0,0.0,133.0,6.1,19.0,133.0,114.86,89.79
2016,11,27,10,15,7.0,162.0,6.2,19.0,166.0,146.07,115.48
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,176.64,140.28
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,260.48,208.54
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,340.06,271.67
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,273.52,217.01
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,214.85,168.89
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,160.14,124.59
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,108.28,82.53
2016,11,27,12,15,0.0,117.0,6.8,22.0,117.0,97.29,73.65
2016,11,27,12,30,0.0,104.0,6.8,22.0,104.0,86.46,64.89
2016,11,27,12,45,0.0,102.5,6.8,22.5,102.5,85.16,63.74
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,83.88,62.61
2016,11,27,13,15,80.0,187.0,6.75,23.0,234.0,171.42,130.51
2016,11,27,13,30,160.0,273.0,6.7,23.0,367.0,240.57,181.77
2016,11,27,13,45,190.0,260.0,6.65,23.0,367.0,222.43,165.54
2016,11,27,14,0,220.0,247.0,6.6,23.0,367.0,201.15,147.86
2016,11,27,14,15,232.5,231.0,6.5,23.0,351.5,173.84,128.76
2016,11,27,14,30,245.0,215.0,6.4,23.0,336.0,142.31,115.54
2016,11,27,14,45,441.5,162.5,6.3,23.0,360.0,109.53,88.11
2016,11,27,15,0,638.0,110.0,6.2,23.0,384.0,79.46,62.71
2016,11,27,15,15,606.5,104.5,6.0,22.5,343.5,76.75,60.68
2016,11,27,15,30,575.0,99.0,5.8,22.0,303.0,74.07,58.62
2016,11,27,15,45,530.5,91.5,5.6,22.0,260.0,69.68,54.9
2016,11,27,16,0,486.0,84.0,5.4,22.0,217.0,62.64,48.8
2016,11,27,16,15,421.0,73.5,5.05,21.5,173.0,55.27,42.36
2016,11,27,16,30,356.0,63.0,4.7,21.0,129.0,47.78,35.6
2016,11,27,16,45,256.0,48.5,4.4,21.0,88.5,37.05,25.77
2016,11,27,17,0,156.0,34.0,4.1,21.0,48.0,26.17,14.63
2016,11,27,17,15,78.0,17.0,4.0,20.5,24.0,14.51,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,11.5,5.1,19.0,15.5,54.46,0.0
2016,11,28,7,30,138.0,23.0,5.1,19.0,31.0,151.3,41.77
2016,11,28,7,45,245.0,37.0,5.1,19.0,68.5,257.05,200.84
2016,11,28,8,0,352.0,51.0,5.1,19.0,106.0,350.0,285.54
2016,11,28,8,15,412.0,63.0,5.2,19.5,149.0,409.03,337.16
2016,11,28,8,30,472.0,75.0,5.3,20.0,192.0,472.51,389.88
2016,11,28,8,45,521.5,83.5,5.45,20.5,236.5,520.7,428.61
2016,11,28,9,0,571.0,92.0,5.6,21.0,281.0,566.77,464.27
2016,11,28,9,15,619.0,91.5,5.85,21.0,321.5,599.2,489.72
2016,11,28,9,30,667.0,91.0,6.1,21.0,362.0,628.31,511.92
2016,11,28,9,45,758.5,84.0,6.35,21.5,420.5,674.89,546.24
2016,11,28,10,0,850.0,77.0,6.6,22.0,479.0,721.22,579.84
2016,11,28,10,15,867.0,79.0,6.7,22.0,513.0,719.53,577.45
2016,11,28,10,30,884.0,81.0,6.8,22.0,547.0,714.02,571.96
2016,11,28,10,45,902.0,80.5,6.95,22.5,575.0,697.81,557.01
2016,11,28,11,0,920.0,80.0,7.1,23.0,603.0,683.06,542.83
2016,11,28,11,15,927.5,81.0,6.95,23.0,622.0,659.47,521.97
2016,11,28,11,30,935.0,82.0,6.8,23.0,641.0,632.46,498.22
2016,11,28,11,45,713.0,154.5,6.65,23.0,584.5,546.64,428.15
2016,11,28,12,0,491.0,227.0,6.5,23.0,528.0,460.18,358.51
2016,11,28,12,15,723.0,153.0,6.45,23.0,597.0,482.22,372.31
2016,11,28,12,30,955.0,79.0,6.4,23.0,666.0,480.97,365.05
2016,11,28,12,45,954.5,77.5,6.35,23.0,659.0,433.4,322.31
2016,11,28,13,0,954.0,76.0,6.3,23.0,652.0,383.88,277.33
2016,11,28,13,15,948.5,75.5,6.25,23.0,636.0,332.01,230.17
2016,11,28,13,30,943.0,75.0,6.2,23.0,620.0,279.04,182.48
2016,11,28,13,45,933.5,74.0,6.2,23.0,596.0,224.09,135.34
2016,11,28,14,0,924.0,73.0,6.2,23.0,572.0,168.93,92.9
2016,11,28,14,15,911.0,71.5,6.05,22.5,541.0,113.18,60.4
2016,11,28,14,30,898.0,70.0,5.9,22.0,510.0,65.83,51.01
2016,11,28,14,45,615.5,119.5,5.75,22.0,410.5,84.43,67.08
2016,11,28,15,0,333.0,169.0,5.6,22.0,311.0,117.6,95.57
2016,11,28,15,15,570.0,115.0,5.2,21.5,329.0,84.47,67.54
2016,11,28,15,30,807.0,61.0,4.8,21.0,347.0,52.18,39.88
2016,11,28,15,45,767.5,57.5,4.4,21.0,299.5,49.58,37.68
2016,11,28,16,0,728.0,54.0,4.0,21.0,252.0,47.0,35.43
2016,11,28,16,15,666.5,48.5,3.45,19.5,203.0,42.59,31.67
2016,11,28,16,30,605.0,43.0,2.9,18.0,154.0,38.2,27.74
2016,11,28,16,45,495.5,35.0,2.4,17.0,107.5,28.75,19.12
2016,11,28,17,0,386.0,27.0,1.9,16.0,61.0,22.45,12.05
2016,11,28,17,15,193.0,13.5,1.8,15.5,30.5,11.52,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,78.95,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,199.53,36.62
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,320.83,256.33
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,428.88,356.27
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,497.14,415.56
2016,11,29,8,30,626.0,58.0,3.5,13.0,211.0,565.09,471.28
2016,11,29,8,45,331.5,93.0,3.45,14.0,176.0,385.6,323.22
2016,11,29,9,0,37.0,128.0,3.4,15.0,141.0,161.61,131.85
2016,11,29,9,15,408.0,102.5,3.35,16.0,266.5,446.06,371.35
2016,11,29,9,30,779.0,77.0,3.3,17.0,392.0,689.5,558.85
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.0,510.42,413.58
2016,11,29,10,0,120.0,210.0,3.2,19.0,266.0,307.38,246.71
2016,11,29,10,15,482.5,150.5,3.25,19.5,400.0,519.87,418.17
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,697.14,551.99
2016,11,29,10,45,852.5,94.0,3.4,21.0,559.0,683.16,536.68
2016,11,29,11,0,860.0,97.0,3.5,22.0,584.0,665.71,519.99
2016,11,29,11,15,867.0,98.0,3.2,22.0,601.5,642.48,499.56
2016,11,29,11,30,874.0,99.0,2.9,22.0,619.0,615.98,476.46
2016,11,29,11,45,892.0,93.5,2.65,22.5,632.0,583.94,448.39
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,551.28,419.29
2016,11,29,12,15,911.0,88.0,2.35,23.0,646.5,512.05,386.16
2016,11,29,12,30,912.0,88.0,2.3,23.0,648.0,470.42,350.43
2016,11,29,12,45,911.5,87.0,2.25,23.5,641.5,425.13,310.47
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,377.95,268.38
2016,11,29,13,15,906.0,85.5,2.25,24.0,619.5,328.2,224.62
2016,11,29,13,30,901.0,85.0,2.3,24.0,604.0,277.36,180.11
2016,11,29,13,45,894.5,82.5,2.4,24.0,581.5,223.86,135.2
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,169.93,94.31
2016,11,29,14,15,875.5,78.5,2.55,23.5,528.5,116.1,63.27
2016,11,29,14,30,863.0,77.0,2.6,23.0,498.0,62.68,48.08
2016,11,29,14,45,848.0,73.5,2.7,23.0,461.5,60.5,46.38
2016,11,29,15,0,833.0,70.0,2.8,23.0,425.0,58.28,44.6
2016,11,29,15,15,807.0,67.0,2.55,22.5,382.5,56.29,43.1
2016,11,29,15,30,781.0,64.0,2.3,22.0,340.0,54.31,41.57
2016,11,29,15,45,742.5,59.5,2.05,21.5,293.5,51.0,38.84
